ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2016 00:00,2,0.000,ALERT,214.19,304.18,59.970,1453006803,"201051344000645","219011344069620",0.00,-8.50,0,302.07,306.28,0.0,0.0,0.000,313331.0,313331.0,12274,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453006805,29444.00
01/17/2016 00:00,2,0.000,ALERT,212.61,300.87,59.986,1453006803,"274151322000085","219011344069620",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,585932.2,585932.2,6110,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453006807,29445.00
01/17/2016 00:00,2,0.000,ALERT,214.41,303.88,59.965,1453006803,"201051344000633","219011344069620",0.00,-9.00,0,300.27,305.68,0.0,0.0,0.000,305765.3,305765.3,12376,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453006809,29446.00
01/17/2016 00:00,2,0.000,ALERT,213.74,304.18,59.949,1453006803,"201051344000469","219011344069620",0.00,-10.00,0,301.17,305.98,0.0,0.0,0.000,307220.4,307220.4,12336,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453006811,29447.00
01/17/2016 00:00,2,0.000,ALERT,212.38,301.77,59.970,1453006803,"201051344000646","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,311553.7,311553.7,16976,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453006813,29448.00
01/17/2016 00:00,2,0.000,ALERT,212.16,301.77,59.965,1453006803,"274151322000052","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,593719.5,593719.5,6167,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453006815,29449.00
01/17/2016 00:00,2,0.000,ALERT,212.61,301.77,59.981,1453006803,"201051344000585","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,316473.9,316473.9,16967,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453006817,29450.00
01/17/2016 00:00,2,0.000,ALERT,212.61,301.77,59.965,1453006803,"201051344001230","219011344069620",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,314690.1,314690.1,17014,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453006818,29451.00
01/17/2016 00:00,2,0.000,ALERT,213.06,302.37,59.959,1453006803,"201051344000582","219011344069620",0.00,-10.00,0,299.97,303.28,0.0,0.0,0.000,309668.9,309668.9,16963,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453006820,29452.00
01/17/2016 00:00,2,0.000,ALERT,212.16,301.47,59.959,1453006803,"201051344000955","219011344069620",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,319010.6,319010.6,16949,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453006822,29453.00
01/17/2016 00:00,2,0.000,ALERT,212.61,300.27,59.959,1453006803,"274151322000094","219011344069620",0.00,-10.00,0,298.17,301.47,0.0,0.0,0.000,477714.9,477714.9,6460,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453006824,29454.00
01/17/2016 00:00,2,0.000,ALERT,213.74,304.48,59.965,1453006803,"201051344000579","219011344069620",0.00,-8.50,0,302.68,306.88,0.0,0.0,0.000,320384.4,320384.4,12341,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453006826,29455.00
01/17/2016 00:00,2,0.000,ALERT,212.61,301.77,59.965,1453006803,"201051344000890","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,317146.3,317146.3,17037,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453006828,29456.00
01/17/2016 00:00,2,0.000,ALERT,212.61,301.17,59.965,1453006803,"201051344000438","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,318944.1,318944.1,16983,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453006830,29457.00
01/17/2016 00:00,2,0.000,ALERT,212.83,300.87,59.944,1453006803,"201051344000417","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,313024.6,313024.6,17054,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453006831,29458.00
01/17/2016 00:00,2,0.000,ALERT,212.61,301.47,59.928,1453006803,"274151322000083","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,588027.6,588027.6,6197,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453006833,29459.00
01/17/2016 00:00,2,0.000,ALERT,213.06,300.87,59.922,1453006803,"274151322000076","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,624645.3,624645.3,6184,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453006835,29460.00
01/17/2016 00:00,2,0.000,ALERT,213.74,305.38,59.970,1453006803,"201051344000868","219011344069620",0.00,-9.00,0,302.68,306.88,0.0,0.0,0.000,304699.5,304699.5,12301,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453006837,29461.00
01/17/2016 00:00,2,0.000,ALERT,212.61,302.07,59.954,1453006803,"274151322000095","219011344069620",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,617333.2,617333.2,6207,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453006839,29462.00
01/17/2016 00:00,2,0.000,ALERT,213.51,304.48,60.007,1453006803,"201051344000988","219011344069620",0.00,-8.50,0,299.37,305.68,0.0,0.0,0.000,304685.3,304685.3,12348,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453006841,29463.00
01/17/2016 00:00,2,0.000,ALERT,212.38,300.57,59.970,1453006803,"201051344001025","219011344069620",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,317067.6,317067.6,16957,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453006843,29464.00
01/17/2016 00:00,2,0.000,ALERT,213.74,304.48,59.996,1453006803,"201051344000458","219011344069620",0.00,-6.50,0,302.07,306.88,0.0,0.0,0.000,314788.5,314788.5,12341,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453006845,29465.00
01/17/2016 00:00,2,0.000,ALERT,214.41,303.88,59.970,1453006803,"201051344000853","219011344069620",0.00,-9.00,0,301.77,306.28,0.0,0.0,0.000,312173.9,312173.9,12277,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453006846,29466.00
01/17/2016 00:00,2,0.000,ALERT,213.06,301.47,59.965,1453006803,"201051344000685","219011344069620",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,318360.9,318360.9,17007,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453006848,29467.00
01/17/2016 00:00,2,0.000,ALERT,212.83,301.17,59.970,1453006803,"201051344000917","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,316088.3,316088.3,16991,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453006850,29468.00
01/17/2016 00:00,2,0.000,ALERT,212.83,301.77,59.996,1453006803,"201051344001145","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,319295.0,319295.0,16984,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453006852,29469.00
01/17/2016 00:00,2,0.000,ALERT,212.61,300.57,59.986,1453006803,"201051344000651","219011344069620",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,313443.7,313443.7,16986,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453006853,29470.00
01/17/2016 00:00,2,0.000,ALERT,212.16,299.97,59.965,1453006803,"274151322000088","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,570923.6,570923.6,6083,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453006855,29471.00
01/17/2016 00:00,2,0.000,ALERT,213.06,299.97,59.981,1453006803,"274151322000068","219011344069620",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,478003.1,478003.1,6453,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453006857,29472.00
01/17/2016 00:00,2,0.000,ALERT,212.16,301.47,59.991,1453006803,"201051344001135","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,309894.7,309894.7,16970,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453006859,29473.00
01/17/2016 00:00,2,0.000,ALERT,213.29,304.48,59.959,1453006803,"201051344000594","219011344069620",0.00,-9.00,0,301.77,306.28,0.0,0.0,0.000,315792.7,315792.7,12363,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453006861,29474.00
01/17/2016 00:00,2,0.000,ALERT,212.61,300.87,59.970,1453006803,"201051344001203","219011344069620",0.00,-9.00,0,298.77,304.18,0.0,0.0,0.000,316390.6,316390.6,16976,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453006862,29475.00
01/17/2016 00:00,2,0.000,ALERT,212.16,300.87,60.002,1453006803,"274151322000054","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,583279.5,583279.5,6073,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453006864,29476.00
01/17/2016 00:00,2,0.000,ALERT,213.96,303.58,59.965,1453006803,"201051344000867","219011344069620",0.00,-8.00,0,301.17,306.28,0.0,0.0,0.000,305027.1,305027.1,12344,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453006866,29477.00
01/17/2016 00:00,2,0.000,ALERT,212.61,301.47,59.965,1453006803,"201051344001093","219011344069620",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,314926.7,314926.7,16970,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453006868,29478.00
01/17/2016 00:00,2,0.000,ALERT,213.51,304.18,59.970,1453006803,"201051344000900","219011344069620",0.00,-9.00,0,301.47,305.98,0.0,0.0,0.000,318452.2,318452.2,12245,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453006870,29479.00
01/17/2016 00:00,2,0.000,ALERT,213.74,303.28,59.922,1453006803,"201051344000648","219011344069620",0.00,-10.00,0,301.17,305.98,0.0,0.0,0.000,312034.4,312034.4,12317,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453006872,29480.00
01/17/2016 00:00,2,0.000,ALERT,213.96,304.78,59.954,1453006803,"201051344000569","219011344069620",0.00,-9.00,0,302.37,306.88,0.0,0.0,0.000,320172.3,320172.3,12204,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453006873,29481.00
01/17/2016 00:00,2,0.000,ALERT,213.74,304.18,59.933,1453006803,"201051344000983","219011344069620",0.00,-8.50,0,302.07,306.28,0.0,0.0,0.000,314939.3,314939.3,12274,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453006875,29482.00
01/17/2016 00:00,2,0.000,ALERT,213.96,304.18,59.970,1453006803,"201051344001158","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,309931.2,309931.2,12372,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453006877,29483.00
01/17/2016 00:00,2,0.000,ALERT,214.41,304.78,59.928,1453006803,"201051344000576","219011344069620",0.00,-8.50,0,302.07,306.28,0.0,0.0,0.000,313130.6,313130.6,12249,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453006879,29484.00
01/17/2016 00:00,2,0.000,ALERT,212.61,299.67,59.949,1453006803,"274151322000087","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,558403.1,558403.1,6121,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453006881,29485.00
01/17/2016 00:15,2,0.000,ALERT,213.96,303.88,59.991,1453007703,"201051344000645","219011344069620",0.00,-8.50,0,302.07,305.98,0.0,0.0,0.000,313331.0,313331.0,12276,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453007705,29486.00
01/17/2016 00:15,2,0.000,ALERT,212.38,300.27,59.991,1453007703,"274151322000085","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,585932.2,585932.2,6112,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453007707,29487.00
01/17/2016 00:15,2,0.000,ALERT,214.19,303.88,59.991,1453007703,"201051344000633","219011344069620",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,305765.3,305765.3,12378,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453007708,29488.00
01/17/2016 00:15,2,0.000,ALERT,213.51,303.88,59.996,1453007703,"201051344000469","219011344069620",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,307220.4,307220.4,12338,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453007710,29489.00
01/17/2016 00:15,2,0.000,ALERT,211.93,300.87,60.002,1453007703,"201051344000646","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,311553.7,311553.7,16978,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453007712,29490.00
01/17/2016 00:15,2,0.000,ALERT,211.93,299.97,59.970,1453007703,"274151322000052","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,593719.5,593719.5,6169,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453007714,29491.00
01/17/2016 00:15,2,0.000,ALERT,212.16,300.87,59.981,1453007703,"201051344000585","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,316473.9,316473.9,16969,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453007715,29492.00
01/17/2016 00:15,2,0.000,ALERT,212.16,301.17,60.002,1453007703,"201051344001230","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,314690.1,314690.1,17016,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453007717,29493.00
01/17/2016 00:15,2,0.000,ALERT,212.61,301.77,60.028,1453007703,"201051344000582","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,309668.9,309668.9,16965,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453007719,29494.00
01/17/2016 00:15,2,0.000,ALERT,211.48,300.57,59.986,1453007703,"201051344000955","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,319010.6,319010.6,16951,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453007721,29495.00
01/17/2016 00:15,2,0.000,ALERT,212.16,299.67,59.981,1453007703,"274151322000094","219011344069620",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,477714.9,477714.9,6462,0,0,0,L,1151911521,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453007723,29496.00
01/17/2016 00:15,2,0.000,ALERT,213.51,304.48,59.991,1453007703,"201051344000579","219011344069620",0.00,-8.50,0,302.68,306.88,0.0,0.0,0.000,320384.4,320384.4,12343,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453007725,29497.00
01/17/2016 00:15,2,0.000,ALERT,211.70,300.87,59.991,1453007703,"201051344000890","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,317146.3,317146.3,17039,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453007726,29498.00
01/17/2016 00:15,2,0.000,ALERT,212.16,300.27,59.986,1453007703,"201051344000438","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,318944.1,318944.1,16985,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453007728,29499.00
01/17/2016 00:15,2,0.000,ALERT,212.16,299.97,59.986,1453007703,"201051344000417","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,313024.6,313024.6,17056,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453007730,29500.00
01/17/2016 00:15,2,0.000,ALERT,212.38,301.17,59.986,1453007703,"274151322000083","219011344069620",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,588027.6,588027.6,6199,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453007732,29501.00
01/17/2016 00:15,2,0.000,ALERT,212.83,300.27,59.996,1453007703,"274151322000076","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,624645.3,624645.3,6186,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453007734,29502.00
01/17/2016 00:15,2,0.000,ALERT,213.51,304.78,59.991,1453007703,"201051344000868","219011344069620",0.00,-8.50,0,303.28,307.18,0.0,0.0,0.000,304699.5,304699.5,12303,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453007735,29503.00
01/17/2016 00:15,2,0.000,ALERT,212.16,301.47,60.012,1453007703,"274151322000095","219011344069620",0.00,-10.00,0,300.27,303.28,0.0,0.0,0.000,617333.2,617333.2,6209,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453007737,29504.00
01/17/2016 00:15,2,0.000,ALERT,213.29,303.58,59.996,1453007703,"201051344000988","219011344069620",0.00,-8.50,0,299.97,305.98,0.0,0.0,0.000,304685.3,304685.3,12350,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453007739,29505.00
01/17/2016 00:15,2,0.000,ALERT,211.93,299.97,59.965,1453007703,"201051344001025","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,317067.6,317067.6,16959,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453007741,29506.00
01/17/2016 00:15,2,0.000,ALERT,213.29,303.88,59.975,1453007703,"201051344000458","219011344069620",0.00,-7.00,0,302.37,306.58,0.0,0.0,0.000,314788.5,314788.5,12343,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453007743,29507.00
01/17/2016 00:15,2,0.000,ALERT,213.96,303.58,59.938,1453007703,"201051344000853","219011344069620",0.00,-9.00,0,301.77,305.98,0.0,0.0,0.000,312173.9,312173.9,12279,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453007745,29508.00
01/17/2016 00:15,2,0.000,ALERT,212.61,300.57,59.981,1453007703,"201051344000685","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,318360.9,318360.9,17009,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453007747,29509.00
01/17/2016 00:15,2,0.000,ALERT,212.38,300.27,59.933,1453007703,"201051344000917","219011344069620",0.00,-7.00,0,297.57,302.68,0.0,0.0,0.000,316088.3,316088.3,16993,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453007749,29510.00
01/17/2016 00:15,2,0.000,ALERT,212.38,301.17,59.975,1453007703,"201051344001145","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,319295.0,319295.0,16986,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453007751,29511.00
01/17/2016 00:15,2,0.000,ALERT,212.16,299.97,60.012,1453007703,"201051344000651","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,313443.7,313443.7,16988,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453007752,29512.00
01/17/2016 00:15,2,0.000,ALERT,211.70,300.27,59.965,1453007703,"274151322000088","219011344069620",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,570923.6,570923.6,6085,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453007754,29513.00
01/17/2016 00:15,2,0.000,ALERT,213.06,299.67,59.959,1453007703,"274151322000068","219011344069620",0.00,-8.00,0,298.17,301.17,0.0,0.0,0.000,478003.1,478003.1,6455,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453007756,29514.00
01/17/2016 00:15,2,0.000,ALERT,211.93,300.87,59.970,1453007703,"201051344001135","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,309894.7,309894.7,16972,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453007758,29515.00
01/17/2016 00:15,2,0.000,ALERT,213.29,304.48,59.954,1453007703,"201051344000594","219011344069620",0.00,-9.00,0,301.77,305.98,0.0,0.0,0.000,315792.7,315792.7,12365,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453007760,29516.00
01/17/2016 00:15,2,0.000,ALERT,212.16,300.27,59.970,1453007703,"201051344001203","219011344069620",0.00,-10.00,0,299.07,304.48,0.0,0.0,0.000,316390.6,316390.6,16978,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453007761,29517.00
01/17/2016 00:15,2,0.000,ALERT,212.16,300.57,59.954,1453007703,"274151322000054","219011344069620",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,583279.5,583279.5,6075,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453007763,29518.00
01/17/2016 00:15,2,0.000,ALERT,213.74,303.28,59.996,1453007703,"201051344000867","219011344069620",0.00,-8.00,0,301.47,305.98,0.0,0.0,0.000,305027.1,305027.1,12346,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453007765,29519.00
01/17/2016 00:15,2,0.000,ALERT,212.16,300.57,59.922,1453007703,"201051344001093","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,314926.7,314926.7,16972,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453007767,29520.00
01/17/2016 00:15,2,0.000,ALERT,213.29,303.88,59.965,1453007703,"201051344000900","219011344069620",0.00,-10.00,0,301.77,305.68,0.0,0.0,0.000,318452.2,318452.2,12247,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453007769,29521.00
01/17/2016 00:15,2,0.000,ALERT,213.51,302.98,59.959,1453007703,"201051344000648","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,312034.4,312034.4,12319,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453007770,29522.00
01/17/2016 00:15,2,0.000,ALERT,213.51,304.18,59.965,1453007703,"201051344000569","219011344069620",0.00,-9.00,0,302.98,306.88,0.0,0.0,0.000,320172.3,320172.3,12206,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453007772,29523.00
01/17/2016 00:15,2,0.000,ALERT,213.29,303.88,59.959,1453007703,"201051344000983","219011344069620",0.00,-8.50,0,302.68,306.28,0.0,0.0,0.000,314939.3,314939.3,12276,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453007774,29524.00
01/17/2016 00:15,2,0.000,ALERT,213.51,303.88,59.970,1453007703,"201051344001158","219011344069620",0.00,-10.00,0,302.07,305.68,0.0,0.0,0.000,309931.2,309931.2,12374,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453007776,29525.00
01/17/2016 00:15,2,0.000,ALERT,213.96,304.48,59.975,1453007703,"201051344000576","219011344069620",0.00,-8.00,0,302.37,306.28,0.0,0.0,0.000,313130.6,313130.6,12251,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453007777,29526.00
01/17/2016 00:15,2,0.000,ALERT,212.38,299.37,59.959,1453007703,"274151322000087","219011344069620",0.00,-5.50,0,297.87,301.17,0.0,0.0,0.000,558403.1,558403.1,6123,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453007779,29527.00
01/17/2016 00:30,2,0.000,ALERT,213.96,303.58,59.944,1453008603,"201051344000645","219011344069620",0.00,-8.50,0,302.07,305.98,0.0,0.0,0.000,313331.0,313331.0,12278,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453008605,29528.00
01/17/2016 00:30,2,0.000,ALERT,212.38,300.57,59.981,1453008603,"274151322000085","219011344069620",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,585932.2,585932.2,6114,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453008607,29529.00
01/17/2016 00:30,2,0.000,ALERT,214.41,303.88,59.981,1453008603,"201051344000633","219011344069620",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,305765.3,305765.3,12380,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453008608,29530.00
01/17/2016 00:30,2,0.000,ALERT,213.74,303.88,59.986,1453008603,"201051344000469","219011344069620",0.00,-10.00,0,300.87,305.68,0.0,0.0,0.000,307220.4,307220.4,12340,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453008611,29531.00
01/17/2016 00:30,2,0.000,ALERT,212.38,301.77,59.986,1453008603,"201051344000646","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,311553.7,311553.7,16980,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453008612,29532.00
01/17/2016 00:30,2,0.000,ALERT,211.93,301.17,59.981,1453008603,"274151322000052","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,593719.5,593719.5,6171,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453008614,29533.00
01/17/2016 00:30,2,0.000,ALERT,212.61,301.47,59.986,1453008603,"201051344000585","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,316473.9,316473.9,16971,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453008616,29534.00
01/17/2016 00:30,2,0.000,ALERT,212.38,301.77,59.991,1453008603,"201051344001230","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,314690.1,314690.1,17018,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453008618,29535.00
01/17/2016 00:30,2,0.000,ALERT,213.06,302.37,59.986,1453008603,"201051344000582","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,309668.9,309668.9,16967,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453008619,29536.00
01/17/2016 00:30,2,0.000,ALERT,212.16,301.47,59.991,1453008603,"201051344000955","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,319010.6,319010.6,16953,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453008621,29537.00
01/17/2016 00:30,2,0.000,ALERT,212.16,300.27,59.991,1453008603,"274151322000094","219011344069620",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,477714.9,477714.9,6464,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453008623,29538.00
01/17/2016 00:30,2,0.000,ALERT,213.51,304.18,59.991,1453008603,"201051344000579","219011344069620",0.00,-9.00,0,302.68,306.58,0.0,0.0,0.000,320384.4,320384.4,12345,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453008625,29539.00
01/17/2016 00:30,2,0.000,ALERT,212.38,301.77,59.986,1453008603,"201051344000890","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,317146.3,317146.3,17041,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453008627,29540.00
01/17/2016 00:30,2,0.000,ALERT,212.61,301.47,59.991,1453008603,"201051344000438","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,318944.1,318944.1,16987,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453008628,29541.00
01/17/2016 00:30,2,0.000,ALERT,212.83,301.17,59.986,1453008603,"201051344000417","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,313024.6,313024.6,17058,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453008630,29542.00
01/17/2016 00:30,2,0.000,ALERT,212.61,301.77,59.965,1453008603,"274151322000083","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,588027.6,588027.6,6201,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453008632,29543.00
01/17/2016 00:30,2,0.000,ALERT,213.06,300.87,59.981,1453008603,"274151322000076","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,624645.3,624645.3,6188,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453008634,29544.00
01/17/2016 00:30,2,0.000,ALERT,213.51,305.08,59.996,1453008603,"201051344000868","219011344069620",0.00,-8.00,0,302.98,306.58,0.0,0.0,0.000,304699.5,304699.5,12305,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453008636,29545.00
01/17/2016 00:30,2,0.000,ALERT,212.38,302.07,59.949,1453008603,"274151322000095","219011344069620",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,617333.2,617333.2,6211,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453008638,29546.00
01/17/2016 00:30,2,0.000,ALERT,213.29,303.88,59.986,1453008603,"201051344000988","219011344069620",0.00,-9.00,0,299.37,305.38,0.0,0.0,0.000,304685.3,304685.3,12352,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453008640,29547.00
01/17/2016 00:30,2,0.000,ALERT,212.38,300.87,60.002,1453008603,"201051344001025","219011344069620",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,317067.6,317067.6,16961,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453008642,29548.00
01/17/2016 00:30,2,0.000,ALERT,213.51,303.88,60.002,1453008603,"201051344000458","219011344069620",0.00,-7.00,0,302.07,306.58,0.0,0.0,0.000,314788.5,314788.5,12345,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453008643,29549.00
01/17/2016 00:30,2,0.000,ALERT,214.19,303.58,59.996,1453008603,"201051344000853","219011344069620",0.00,-9.00,0,302.07,305.98,0.0,0.0,0.000,312173.9,312173.9,12281,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453008645,29550.00
01/17/2016 00:30,2,0.000,ALERT,212.83,301.47,59.996,1453008603,"201051344000685","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,318360.9,318360.9,17011,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453008647,29551.00
01/17/2016 00:30,2,0.000,ALERT,212.83,300.87,59.986,1453008603,"201051344000917","219011344069620",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,316088.3,316088.3,16995,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453008649,29552.00
01/17/2016 00:30,2,0.000,ALERT,212.83,301.77,59.996,1453008603,"201051344001145","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,319295.0,319295.0,16988,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453008651,29553.00
01/17/2016 00:30,2,0.000,ALERT,212.61,300.87,59.986,1453008603,"201051344000651","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,313443.7,313443.7,16990,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453008652,29554.00
01/17/2016 00:30,2,0.000,ALERT,212.16,300.87,59.981,1453008603,"274151322000088","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,570923.6,570923.6,6087,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453008654,29555.00
01/17/2016 00:30,2,0.000,ALERT,213.29,300.27,59.981,1453008603,"274151322000068","219011344069620",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,478003.1,478003.1,6457,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453008656,29556.00
01/17/2016 00:30,2,0.000,ALERT,212.38,301.47,59.981,1453008603,"201051344001135","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,309894.7,309894.7,16974,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453008658,29557.00
01/17/2016 00:30,2,0.000,ALERT,213.06,304.18,59.975,1453008603,"201051344000594","219011344069620",0.00,-9.00,0,301.77,305.98,0.0,0.0,0.000,315792.7,315792.7,12367,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453008660,29558.00
01/17/2016 00:30,2,0.000,ALERT,212.61,300.87,60.002,1453008603,"201051344001203","219011344069620",0.00,-10.00,0,298.77,304.48,0.0,0.0,0.000,316390.6,316390.6,16980,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453008661,29559.00
01/17/2016 00:30,2,0.000,ALERT,212.38,301.17,59.991,1453008603,"274151322000054","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,583279.5,583279.5,6077,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453008663,29560.00
01/17/2016 00:30,2,0.000,ALERT,213.74,302.98,59.944,1453008603,"201051344000867","219011344069620",0.00,-8.50,0,301.17,306.28,0.0,0.0,0.000,305027.1,305027.1,12348,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453008665,29561.00
01/17/2016 00:30,2,0.000,ALERT,212.61,301.47,59.986,1453008603,"201051344001093","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,314926.7,314926.7,16974,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453008667,29562.00
01/17/2016 00:30,2,0.000,ALERT,213.29,303.58,59.981,1453008603,"201051344000900","219011344069620",0.00,-9.00,0,301.77,305.38,0.0,0.0,0.000,318452.2,318452.2,12249,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453008669,29563.00
01/17/2016 00:30,2,0.000,ALERT,213.74,302.98,59.981,1453008603,"201051344000648","219011344069620",0.00,-11.00,0,300.87,305.68,0.0,0.0,0.000,312034.4,312034.4,12321,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453008671,29564.00
01/17/2016 00:30,2,0.000,ALERT,213.51,304.48,59.970,1453008603,"201051344000569","219011344069620",0.00,-9.00,0,302.37,306.88,0.0,0.0,0.000,320172.3,320172.3,12208,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453008673,29565.00
01/17/2016 00:30,2,0.000,ALERT,213.29,303.58,59.975,1453008603,"201051344000983","219011344069620",0.00,-9.00,0,302.07,306.28,0.0,0.0,0.000,314939.3,314939.3,12278,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453008674,29566.00
01/17/2016 00:30,2,0.000,ALERT,213.51,303.58,59.981,1453008603,"201051344001158","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,309931.2,309931.2,12376,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453008676,29567.00
01/17/2016 00:30,2,0.000,ALERT,213.96,304.18,59.975,1453008603,"201051344000576","219011344069620",0.00,-8.50,0,302.07,305.98,0.0,0.0,0.000,313130.6,313130.6,12253,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453008678,29568.00
01/17/2016 00:30,2,0.000,ALERT,212.16,299.37,59.965,1453008603,"274151322000087","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,558403.1,558403.1,6125,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453008680,29569.00
01/17/2016 00:45,2,0.000,ALERT,213.51,303.58,59.975,1453009503,"201051344000645","219011344069620",0.00,-8.50,0,301.77,306.28,0.0,0.0,0.000,313331.0,313331.0,12280,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453009505,29570.00
01/17/2016 00:45,2,0.000,ALERT,212.16,299.97,59.975,1453009503,"274151322000085","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,585932.2,585932.2,6116,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009507,29571.00
01/17/2016 00:45,2,0.000,ALERT,213.74,303.58,59.975,1453009503,"201051344000633","219011344069620",0.00,-9.00,0,299.97,305.68,0.0,0.0,0.000,305765.3,305765.3,12382,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009509,29572.00
01/17/2016 00:45,2,0.000,ALERT,213.29,303.58,59.991,1453009503,"201051344000469","219011344069620",0.00,-10.00,0,300.57,305.98,0.0,0.0,0.000,307220.4,307220.4,12342,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009511,29573.00
01/17/2016 00:45,2,0.000,ALERT,211.70,300.57,59.991,1453009503,"201051344000646","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,311553.7,311553.7,16982,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009513,29574.00
01/17/2016 00:45,2,0.000,ALERT,211.70,300.87,59.965,1453009503,"274151322000052","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,593719.5,593719.5,6173,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009514,29575.00
01/17/2016 00:45,2,0.000,ALERT,211.93,300.57,59.986,1453009503,"201051344000585","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,316473.9,316473.9,16973,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009516,29576.00
01/17/2016 00:45,2,0.000,ALERT,211.93,300.57,59.981,1453009503,"201051344001230","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,314690.1,314690.1,17020,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009518,29577.00
01/17/2016 00:45,2,0.000,ALERT,212.38,301.17,59.933,1453009503,"201051344000582","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,309668.9,309668.9,16969,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009520,29578.00
01/17/2016 00:45,2,0.000,ALERT,211.48,300.27,59.986,1453009503,"201051344000955","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,319010.6,319010.6,16955,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009522,29579.00
01/17/2016 00:45,2,0.000,ALERT,211.93,299.37,59.981,1453009503,"274151322000094","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,477714.9,477714.9,6466,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009523,29580.00
01/17/2016 00:45,2,0.000,ALERT,213.29,304.18,59.981,1453009503,"201051344000579","219011344069620",0.00,-8.50,0,302.37,306.88,0.0,0.0,0.000,320384.4,320384.4,12347,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009525,29581.00
01/17/2016 00:45,2,0.000,ALERT,211.70,300.87,60.039,1453009503,"201051344000890","219011344069620",0.00,-8.50,0,298.77,304.18,0.0,0.0,0.000,317146.3,317146.3,17043,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009527,29582.00
01/17/2016 00:45,2,0.000,ALERT,212.16,300.57,59.996,1453009503,"201051344000438","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,318944.1,318944.1,16989,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009529,29583.00
01/17/2016 00:45,2,0.000,ALERT,212.16,299.97,60.012,1453009503,"201051344000417","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,313024.6,313024.6,17060,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453009531,29584.00
01/17/2016 00:45,2,0.000,ALERT,212.16,300.87,59.959,1453009503,"274151322000083","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,588027.6,588027.6,6203,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009533,29585.00
01/17/2016 00:45,2,0.000,ALERT,212.61,300.27,59.954,1453009503,"274151322000076","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,624645.3,624645.3,6190,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009535,29586.00
01/17/2016 00:45,2,0.000,ALERT,213.06,304.48,59.996,1453009503,"201051344000868","219011344069620",0.00,-10.00,0,302.37,306.88,0.0,0.0,0.000,304699.5,304699.5,12307,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009536,29587.00
01/17/2016 00:45,2,0.000,ALERT,212.16,300.87,60.028,1453009503,"274151322000095","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,617333.2,617333.2,6213,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009538,29588.00
