ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2016 00:45,2,0.000,ALERT,212.83,303.28,59.959,1453009503,"201051344000988","219011344069620",0.00,-8.50,0,299.07,305.68,0.0,0.0,0.000,304685.3,304685.3,12354,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009540,29589.00
01/17/2016 00:45,2,0.000,ALERT,211.70,299.67,60.002,1453009503,"201051344001025","219011344069620",0.00,-10.00,0,297.57,303.88,0.0,0.0,0.000,317067.6,317067.6,16963,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009542,29590.00
01/17/2016 00:45,2,0.000,ALERT,213.06,303.58,60.002,1453009503,"201051344000458","219011344069620",0.00,-7.00,0,301.77,306.88,0.0,0.0,0.000,314788.5,314788.5,12347,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009544,29591.00
01/17/2016 00:45,2,0.000,ALERT,213.74,303.28,59.996,1453009503,"201051344000853","219011344069620",0.00,-9.00,0,301.77,306.28,0.0,0.0,0.000,312173.9,312173.9,12283,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453009546,29592.00
01/17/2016 00:45,2,0.000,ALERT,212.38,300.87,59.996,1453009503,"201051344000685","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,318360.9,318360.9,17013,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009547,29593.00
01/17/2016 00:45,2,0.000,ALERT,212.16,299.97,59.965,1453009503,"201051344000917","219011344069620",0.00,-8.00,0,297.26,302.68,0.0,0.0,0.000,316088.3,316088.3,16997,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009549,29594.00
01/17/2016 00:45,2,0.000,ALERT,212.16,300.87,59.949,1453009503,"201051344001145","219011344069620",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,319295.0,319295.0,16990,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009551,29595.00
01/17/2016 00:45,2,0.000,ALERT,211.93,299.97,59.949,1453009503,"201051344000651","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,313443.7,313443.7,16992,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453009553,29596.00
01/17/2016 00:45,2,0.000,ALERT,211.70,299.97,59.981,1453009503,"274151322000088","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,570923.6,570923.6,6089,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009555,29597.00
01/17/2016 00:45,2,0.000,ALERT,212.83,299.67,59.986,1453009503,"274151322000068","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,478003.1,478003.1,6459,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453009556,29598.00
01/17/2016 00:45,2,0.000,ALERT,211.70,300.57,59.986,1453009503,"201051344001135","219011344069620",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,309894.7,309894.7,16976,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453009558,29599.00
01/17/2016 00:45,2,0.000,ALERT,212.83,303.88,59.949,1453009503,"201051344000594","219011344069620",0.00,-9.00,0,301.17,306.28,0.0,0.0,0.000,315792.7,315792.7,12369,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009560,29600.00
01/17/2016 00:45,2,0.000,ALERT,211.93,300.27,59.975,1453009503,"201051344001203","219011344069620",0.00,-10.00,0,298.17,304.78,0.0,0.0,0.000,316390.6,316390.6,16982,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009562,29601.00
01/17/2016 00:45,2,0.000,ALERT,211.93,299.97,59.970,1453009503,"274151322000054","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,583279.5,583279.5,6079,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009564,29602.00
01/17/2016 00:45,2,0.000,ALERT,213.29,302.98,59.944,1453009503,"201051344000867","219011344069620",0.00,-8.50,0,300.87,306.58,0.0,0.0,0.000,305027.1,305027.1,12350,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009565,29603.00
01/17/2016 00:45,2,0.000,ALERT,211.93,300.57,59.981,1453009503,"201051344001093","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,314926.7,314926.7,16976,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009567,29604.00
01/17/2016 00:45,2,0.000,ALERT,213.06,303.88,59.986,1453009503,"201051344000900","219011344069620",0.00,-10.00,0,301.17,305.98,0.0,0.0,0.000,318452.2,318452.2,12251,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009569,29605.00
01/17/2016 00:45,2,0.000,ALERT,213.29,302.98,59.991,1453009503,"201051344000648","219011344069620",0.00,-10.00,0,300.87,305.98,0.0,0.0,0.000,312034.4,312034.4,12323,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009571,29606.00
01/17/2016 00:45,2,0.000,ALERT,213.29,304.18,59.981,1453009503,"201051344000569","219011344069620",0.00,-9.00,0,302.37,307.18,0.0,0.0,0.000,320172.3,320172.3,12210,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009573,29607.00
01/17/2016 00:45,2,0.000,ALERT,213.06,303.58,59.981,1453009503,"201051344000983","219011344069620",0.00,-8.50,0,301.77,306.28,0.0,0.0,0.000,314939.3,314939.3,12280,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009575,29608.00
01/17/2016 00:45,2,0.000,ALERT,213.29,303.88,59.991,1453009503,"201051344001158","219011344069620",0.00,-11.00,0,301.17,305.98,0.0,0.0,0.000,309931.2,309931.2,12378,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009576,29609.00
01/17/2016 00:45,2,0.000,ALERT,213.74,304.18,60.028,1453009503,"201051344000576","219011344069620",0.00,-10.00,0,301.47,306.28,0.0,0.0,0.000,313130.6,313130.6,12255,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009578,29610.00
01/17/2016 00:45,2,0.000,ALERT,212.16,299.07,60.012,1453009503,"274151322000087","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,558403.1,558403.1,6127,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453009580,29611.00
01/17/2016 01:00,2,0.000,ALERT,213.96,304.18,59.954,1453010403,"201051344000645","219011344069620",0.00,-8.50,0,301.77,305.68,0.0,0.0,0.000,313331.0,313331.0,12282,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453010405,29612.00
01/17/2016 01:00,2,0.000,ALERT,212.83,301.17,59.975,1453010403,"274151322000085","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,585932.2,585932.2,6118,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453010407,29613.00
01/17/2016 01:00,2,0.000,ALERT,214.19,304.18,59.981,1453010403,"201051344000633","219011344069620",0.00,-10.00,0,299.97,305.38,0.0,0.0,0.000,305765.3,305765.3,12384,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453010408,29614.00
01/17/2016 01:00,2,0.000,ALERT,213.51,304.18,60.018,1453010403,"201051344000469","219011344069620",0.00,-11.00,0,300.87,305.68,0.0,0.0,0.000,307220.4,307220.4,12344,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453010410,29615.00
01/17/2016 01:00,2,0.000,ALERT,212.38,301.77,59.975,1453010403,"201051344000646","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,311553.7,311553.7,16984,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453010412,29616.00
01/17/2016 01:00,2,0.000,ALERT,212.16,301.77,59.986,1453010403,"274151322000052","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,593719.5,593719.5,6175,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453010414,29617.00
01/17/2016 01:00,2,0.000,ALERT,212.83,302.07,59.996,1453010403,"201051344000585","219011344069620",0.00,-9.00,0,296.96,302.98,0.0,0.0,0.000,316473.9,316473.9,16975,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453010416,29618.00
01/17/2016 01:00,2,0.000,ALERT,212.61,302.07,59.944,1453010403,"201051344001230","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,314690.1,314690.1,17022,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453010417,29619.00
01/17/2016 01:00,2,0.000,ALERT,213.29,302.68,59.975,1453010403,"201051344000582","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,309668.9,309668.9,16971,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453010419,29620.00
01/17/2016 01:00,2,0.000,ALERT,212.38,301.47,59.986,1453010403,"201051344000955","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,319010.6,319010.6,16957,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453010421,29621.00
01/17/2016 01:00,2,0.000,ALERT,212.61,300.57,59.970,1453010403,"274151322000094","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,477714.9,477714.9,6468,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453010423,29622.00
01/17/2016 01:00,2,0.000,ALERT,213.74,305.08,59.965,1453010403,"201051344000579","219011344069620",0.00,-9.00,0,302.37,306.58,0.0,0.0,0.000,320384.4,320384.4,12349,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453010425,29623.00
01/17/2016 01:00,2,0.000,ALERT,212.61,302.07,59.965,1453010403,"201051344000890","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,317146.3,317146.3,17045,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453010427,29624.00
01/17/2016 01:00,2,0.000,ALERT,212.83,301.77,59.965,1453010403,"201051344000438","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,318944.1,318944.1,16991,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453010429,29625.00
01/17/2016 01:00,2,0.000,ALERT,213.06,301.47,59.970,1453010403,"201051344000417","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,313024.6,313024.6,17062,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453010430,29626.00
01/17/2016 01:00,2,0.000,ALERT,212.83,301.77,59.965,1453010403,"274151322000083","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,588027.6,588027.6,6205,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453010432,29627.00
01/17/2016 01:00,2,0.000,ALERT,213.29,301.47,59.959,1453010403,"274151322000076","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,624645.3,624645.3,6192,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453010434,29628.00
01/17/2016 01:00,2,0.000,ALERT,213.74,305.38,59.965,1453010403,"201051344000868","219011344069620",0.00,-9.00,0,302.68,306.58,0.0,0.0,0.000,304699.5,304699.5,12309,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453010436,29629.00
01/17/2016 01:00,2,0.000,ALERT,212.61,302.37,59.965,1453010403,"274151322000095","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,617333.2,617333.2,6215,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453010438,29630.00
01/17/2016 01:00,2,0.000,ALERT,213.51,304.18,59.965,1453010403,"201051344000988","219011344069620",0.00,-8.50,0,299.07,305.38,0.0,0.0,0.000,304685.3,304685.3,12356,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453010440,29631.00
01/17/2016 01:00,2,0.000,ALERT,212.61,300.87,59.959,1453010403,"201051344001025","219011344069620",0.00,-10.00,0,297.87,303.28,0.0,0.0,0.000,317067.6,317067.6,16965,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453010442,29632.00
01/17/2016 01:00,2,0.000,ALERT,213.51,304.48,59.970,1453010403,"201051344000458","219011344069620",0.00,-7.00,0,301.77,306.58,0.0,0.0,0.000,314788.5,314788.5,12349,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453010443,29633.00
01/17/2016 01:00,2,0.000,ALERT,214.19,304.18,59.986,1453010403,"201051344000853","219011344069620",0.00,-9.00,0,301.77,305.68,0.0,0.0,0.000,312173.9,312173.9,12285,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453010445,29634.00
01/17/2016 01:00,2,0.000,ALERT,213.29,301.77,59.965,1453010403,"201051344000685","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,318360.9,318360.9,17015,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453010447,29635.00
01/17/2016 01:00,2,0.000,ALERT,213.06,301.47,59.965,1453010403,"201051344000917","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,316088.3,316088.3,16999,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453010449,29636.00
01/17/2016 01:00,2,0.000,ALERT,213.06,302.07,60.007,1453010403,"201051344001145","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,319295.0,319295.0,16992,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453010451,29637.00
01/17/2016 01:00,2,0.000,ALERT,213.06,301.17,59.965,1453010403,"201051344000651","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,313443.7,313443.7,16994,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453010453,29638.00
01/17/2016 01:00,2,0.000,ALERT,212.38,300.87,59.907,1453010403,"274151322000088","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,570923.6,570923.6,6091,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453010455,29639.00
01/17/2016 01:00,2,0.000,ALERT,213.51,300.57,59.991,1453010403,"274151322000068","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,478003.1,478003.1,6461,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453010456,29640.00
01/17/2016 01:00,2,0.000,ALERT,212.61,302.07,59.970,1453010403,"201051344001135","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,309894.7,309894.7,16978,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453010458,29641.00
01/17/2016 01:00,2,0.000,ALERT,213.29,304.78,59.965,1453010403,"201051344000594","219011344069620",0.00,-9.00,0,301.17,305.98,0.0,0.0,0.000,315792.7,315792.7,12371,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453010460,29642.00
01/17/2016 01:00,2,0.000,ALERT,212.83,301.47,60.012,1453010403,"201051344001203","219011344069620",0.00,-10.00,0,298.47,304.48,0.0,0.0,0.000,316390.6,316390.6,16984,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453010462,29643.00
01/17/2016 01:00,2,0.000,ALERT,212.61,301.47,59.938,1453010403,"274151322000054","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,583279.5,583279.5,6081,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453010464,29644.00
01/17/2016 01:00,2,0.000,ALERT,213.96,304.18,59.965,1453010403,"201051344000867","219011344069620",0.00,-8.00,0,301.17,305.98,0.0,0.0,0.000,305027.1,305027.1,12352,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453010465,29645.00
01/17/2016 01:00,2,0.000,ALERT,212.83,301.77,59.959,1453010403,"201051344001093","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,314926.7,314926.7,16978,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453010467,29646.00
01/17/2016 01:00,2,0.000,ALERT,213.51,304.48,59.959,1453010403,"201051344000900","219011344069620",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,318452.2,318452.2,12253,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453010469,29647.00
01/17/2016 01:00,2,0.000,ALERT,213.74,303.58,59.959,1453010403,"201051344000648","219011344069620",0.00,-11.00,0,301.17,305.68,0.0,0.0,0.000,312034.4,312034.4,12325,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453010471,29648.00
01/17/2016 01:00,2,0.000,ALERT,213.74,305.08,59.959,1453010403,"201051344000569","219011344069620",0.00,-9.00,0,302.37,306.58,0.0,0.0,0.000,320172.3,320172.3,12212,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453010473,29649.00
01/17/2016 01:00,2,0.000,ALERT,213.51,304.48,59.922,1453010403,"201051344000983","219011344069620",0.00,-8.50,0,302.07,305.98,0.0,0.0,0.000,314939.3,314939.3,12282,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453010474,29650.00
01/17/2016 01:00,2,0.000,ALERT,213.74,304.18,59.954,1453010403,"201051344001158","219011344069620",0.00,-11.00,0,301.47,305.38,0.0,0.0,0.000,309931.2,309931.2,12380,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453010476,29651.00
01/17/2016 01:00,2,0.000,ALERT,214.19,304.78,59.959,1453010403,"201051344000576","219011344069620",0.00,-10.00,0,302.07,305.98,0.0,0.0,0.000,313130.6,313130.6,12257,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453010478,29652.00
01/17/2016 01:00,2,0.000,ALERT,212.61,299.67,59.996,1453010403,"274151322000087","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,558403.1,558403.1,6129,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453010480,29653.00
01/17/2016 01:15,2,0.000,ALERT,213.96,303.88,59.954,1453011303,"201051344000645","219011344069620",0.00,-8.50,0,302.68,306.28,0.0,0.0,0.000,313331.0,313331.0,12284,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011305,29654.00
01/17/2016 01:15,2,0.000,ALERT,212.61,301.17,59.970,1453011303,"274151322000085","219011344069620",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,585932.2,585932.2,6120,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011307,29655.00
01/17/2016 01:15,2,0.000,ALERT,214.19,303.88,60.018,1453011303,"201051344000633","219011344069620",0.00,-10.00,0,300.87,305.68,0.0,0.0,0.000,305765.3,305765.3,12386,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011308,29656.00
01/17/2016 01:15,2,0.000,ALERT,213.51,304.18,59.986,1453011303,"201051344000469","219011344069620",0.00,-11.00,0,301.47,305.68,0.0,0.0,0.000,307220.4,307220.4,12346,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011310,29657.00
01/17/2016 01:15,2,0.000,ALERT,212.38,301.47,59.986,1453011303,"201051344000646","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,311553.7,311553.7,16986,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011312,29658.00
01/17/2016 01:15,2,0.000,ALERT,212.16,301.47,60.023,1453011303,"274151322000052","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,593719.5,593719.5,6177,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011314,29659.00
01/17/2016 01:15,2,0.000,ALERT,212.61,301.77,59.986,1453011303,"201051344000585","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,316473.9,316473.9,16977,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011316,29660.00
01/17/2016 01:15,2,0.000,ALERT,212.61,301.77,59.986,1453011303,"201051344001230","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,314690.1,314690.1,17024,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011317,29661.00
01/17/2016 01:15,2,0.000,ALERT,213.06,302.37,59.981,1453011303,"201051344000582","219011344069620",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,309668.9,309668.9,16973,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011319,29662.00
01/17/2016 01:15,2,0.000,ALERT,211.93,301.47,59.981,1453011303,"201051344000955","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,319010.6,319010.6,16959,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011321,29663.00
01/17/2016 01:15,2,0.000,ALERT,212.61,300.57,59.970,1453011303,"274151322000094","219011344069620",0.00,-10.00,0,298.77,302.07,0.0,0.0,0.000,477714.9,477714.9,6470,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011323,29664.00
01/17/2016 01:15,2,0.000,ALERT,213.74,304.78,59.986,1453011303,"201051344000579","219011344069620",0.00,-9.00,0,303.28,306.88,0.0,0.0,0.000,320384.4,320384.4,12351,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011325,29665.00
01/17/2016 01:15,2,0.000,ALERT,212.38,301.77,59.991,1453011303,"201051344000890","219011344069620",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,317146.3,317146.3,17047,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011326,29666.00
01/17/2016 01:15,2,0.000,ALERT,212.61,301.17,59.996,1453011303,"201051344000438","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,318944.1,318944.1,16993,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453011328,29667.00
01/17/2016 01:15,2,0.000,ALERT,212.61,300.57,59.986,1453011303,"201051344000417","219011344069620",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,313024.6,313024.6,17064,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011330,29668.00
01/17/2016 01:15,2,0.000,ALERT,212.83,302.07,59.986,1453011303,"274151322000083","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,588027.6,588027.6,6207,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011332,29669.00
01/17/2016 01:15,2,0.000,ALERT,213.29,300.87,59.986,1453011303,"274151322000076","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,624645.3,624645.3,6194,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011334,29670.00
01/17/2016 01:15,2,0.000,ALERT,213.51,305.08,60.018,1453011303,"201051344000868","219011344069620",0.00,-9.00,0,302.98,306.88,0.0,0.0,0.000,304699.5,304699.5,12311,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011335,29671.00
01/17/2016 01:15,2,0.000,ALERT,212.61,302.37,59.981,1453011303,"274151322000095","219011344069620",0.00,-10.00,0,300.57,303.88,0.0,0.0,0.000,617333.2,617333.2,6217,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011337,29672.00
01/17/2016 01:15,2,0.000,ALERT,213.06,303.88,59.981,1453011303,"201051344000988","219011344069620",0.00,-8.50,0,299.67,305.68,0.0,0.0,0.000,304685.3,304685.3,12358,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011339,29673.00
01/17/2016 01:15,2,0.000,ALERT,212.38,300.87,59.986,1453011303,"201051344001025","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,317067.6,317067.6,16967,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453011341,29674.00
01/17/2016 01:15,2,0.000,ALERT,213.51,304.48,59.986,1453011303,"201051344000458","219011344069620",0.00,-7.00,0,302.68,306.88,0.0,0.0,0.000,314788.5,314788.5,12351,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453011343,29675.00
01/17/2016 01:15,2,0.000,ALERT,214.19,304.18,59.949,1453011303,"201051344000853","219011344069620",0.00,-10.00,0,302.37,305.98,0.0,0.0,0.000,312173.9,312173.9,12287,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011345,29676.00
01/17/2016 01:15,2,0.000,ALERT,213.06,301.77,59.996,1453011303,"201051344000685","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,318360.9,318360.9,17017,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011346,29677.00
01/17/2016 01:15,2,0.000,ALERT,212.83,301.17,59.944,1453011303,"201051344000917","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,316088.3,316088.3,17001,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011348,29678.00
01/17/2016 01:15,2,0.000,ALERT,212.61,301.77,59.970,1453011303,"201051344001145","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,319295.0,319295.0,16994,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011350,29679.00
01/17/2016 01:15,2,0.000,ALERT,212.61,300.87,59.981,1453011303,"201051344000651","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,313443.7,313443.7,16996,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011352,29680.00
01/17/2016 01:15,2,0.000,ALERT,212.16,300.87,59.986,1453011303,"274151322000088","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,570923.6,570923.6,6093,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011354,29681.00
01/17/2016 01:15,2,0.000,ALERT,213.51,300.27,59.986,1453011303,"274151322000068","219011344069620",0.00,-8.00,0,299.07,301.77,0.0,0.0,0.000,478003.1,478003.1,6463,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453011355,29682.00
01/17/2016 01:15,2,0.000,ALERT,212.38,301.77,59.959,1453011303,"201051344001135","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,309894.7,309894.7,16980,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453011357,29683.00
01/17/2016 01:15,2,0.000,ALERT,213.06,304.48,60.007,1453011303,"201051344000594","219011344069620",0.00,-9.00,0,302.07,305.98,0.0,0.0,0.000,315792.7,315792.7,12373,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011359,29684.00
01/17/2016 01:15,2,0.000,ALERT,212.61,301.17,59.975,1453011303,"201051344001203","219011344069620",0.00,-10.00,0,299.67,305.08,0.0,0.0,0.000,316390.6,316390.6,16986,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011361,29685.00
01/17/2016 01:15,2,0.000,ALERT,212.61,301.47,59.975,1453011303,"274151322000054","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,583279.5,583279.5,6083,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011363,29686.00
01/17/2016 01:15,2,0.000,ALERT,213.51,303.28,60.023,1453011303,"201051344000867","219011344069620",0.00,-8.50,0,301.77,306.28,0.0,0.0,0.000,305027.1,305027.1,12354,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453011364,29687.00
01/17/2016 01:15,2,0.000,ALERT,212.16,300.87,59.981,1453011303,"201051344001093","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,314926.7,314926.7,16980,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011366,29688.00
01/17/2016 01:15,2,0.000,ALERT,213.29,303.88,59.996,1453011303,"201051344000900","219011344069620",0.00,-10.00,0,302.07,305.68,0.0,0.0,0.000,318452.2,318452.2,12255,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011368,29689.00
01/17/2016 01:15,2,0.000,ALERT,213.74,303.28,59.975,1453011303,"201051344000648","219011344069620",0.00,-11.00,0,301.77,305.68,0.0,0.0,0.000,312034.4,312034.4,12327,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011370,29690.00
01/17/2016 01:15,2,0.000,ALERT,213.51,304.48,59.986,1453011303,"201051344000569","219011344069620",0.00,-10.00,0,303.28,307.18,0.0,0.0,0.000,320172.3,320172.3,12214,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011372,29691.00
01/17/2016 01:15,2,0.000,ALERT,213.51,304.18,59.986,1453011303,"201051344000983","219011344069620",0.00,-9.00,0,302.37,306.28,0.0,0.0,0.000,314939.3,314939.3,12284,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011373,29692.00
01/17/2016 01:15,2,0.000,ALERT,213.74,304.18,60.002,1453011303,"201051344001158","219011344069620",0.00,-11.00,0,302.07,305.68,0.0,0.0,0.000,309931.2,309931.2,12382,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011375,29693.00
01/17/2016 01:15,2,0.000,ALERT,214.19,304.78,59.986,1453011303,"201051344000576","219011344069620",0.00,-9.00,0,302.68,306.28,0.0,0.0,0.000,313130.6,313130.6,12259,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453011377,29694.00
01/17/2016 01:15,2,0.000,ALERT,212.83,300.57,59.970,1453011303,"274151322000087","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,558403.1,558403.1,6131,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453011379,29695.00
01/17/2016 01:30,2,0.000,ALERT,213.06,302.98,59.986,1453012204,"201051344000645","219011344069620",0.00,-8.50,0,302.07,306.28,0.0,0.0,0.000,313331.0,313331.0,12286,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012206,29696.00
01/17/2016 01:30,2,0.000,ALERT,211.93,299.67,59.996,1453012204,"274151322000085","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,585932.2,585932.2,6122,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012207,29697.00
01/17/2016 01:30,2,0.000,ALERT,213.51,302.98,60.002,1453012204,"201051344000633","219011344069620",0.00,-9.00,0,300.57,305.68,0.0,0.0,0.000,305765.3,305765.3,12388,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012209,29698.00
01/17/2016 01:30,2,0.000,ALERT,212.83,303.28,60.002,1453012204,"201051344000469","219011344069620",0.00,-11.00,0,301.17,305.98,0.0,0.0,0.000,307220.4,307220.4,12348,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012211,29699.00
01/17/2016 01:30,2,0.000,ALERT,211.93,300.87,59.991,1453012204,"201051344000646","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,311553.7,311553.7,16988,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012213,29700.00
01/17/2016 01:30,2,0.000,ALERT,211.70,301.17,60.034,1453012204,"274151322000052","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,593719.5,593719.5,6179,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012215,29701.00
01/17/2016 01:30,2,0.000,ALERT,212.16,301.17,59.996,1453012204,"201051344000585","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,316473.9,316473.9,16979,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453012217,29702.00
01/17/2016 01:30,2,0.000,ALERT,211.93,301.17,59.981,1453012204,"201051344001230","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,314690.1,314690.1,17026,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453012219,29703.00
01/17/2016 01:30,2,0.000,ALERT,212.61,301.77,60.002,1453012204,"201051344000582","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,309668.9,309668.9,16975,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012221,29704.00
01/17/2016 01:30,2,0.000,ALERT,211.48,300.87,60.007,1453012204,"201051344000955","219011344069620",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,319010.6,319010.6,16961,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012222,29705.00
01/17/2016 01:30,2,0.000,ALERT,211.70,299.37,60.007,1453012204,"274151322000094","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,477714.9,477714.9,6472,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012224,29706.00
01/17/2016 01:30,2,0.000,ALERT,212.61,303.58,59.949,1453012204,"201051344000579","219011344069620",0.00,-9.00,0,302.68,306.88,0.0,0.0,0.000,320384.4,320384.4,12353,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012226,29707.00
01/17/2016 01:30,2,0.000,ALERT,211.70,301.17,59.996,1453012204,"201051344000890","219011344069620",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,317146.3,317146.3,17049,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012228,29708.00
01/17/2016 01:30,2,0.000,ALERT,212.16,300.87,60.034,1453012204,"201051344000438","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,318944.1,318944.1,16995,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453012230,29709.00
01/17/2016 01:30,2,0.000,ALERT,212.38,300.57,59.991,1453012204,"201051344000417","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,313024.6,313024.6,17066,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012231,29710.00
01/17/2016 01:30,2,0.000,ALERT,212.16,300.87,59.996,1453012204,"274151322000083","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,588027.6,588027.6,6209,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012233,29711.00
01/17/2016 01:30,2,0.000,ALERT,212.61,300.27,59.981,1453012204,"274151322000076","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,624645.3,624645.3,6196,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012235,29712.00
01/17/2016 01:30,2,0.000,ALERT,212.83,303.88,60.002,1453012204,"201051344000868","219011344069620",0.00,-9.00,0,302.98,306.88,0.0,0.0,0.000,304699.5,304699.5,12313,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453012237,29713.00
01/17/2016 01:30,2,0.000,ALERT,211.93,301.17,59.986,1453012204,"274151322000095","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,617333.2,617333.2,6219,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012239,29714.00
01/17/2016 01:30,2,0.000,ALERT,212.61,302.98,60.002,1453012204,"201051344000988","219011344069620",0.00,-9.00,0,299.37,305.68,0.0,0.0,0.000,304685.3,304685.3,12360,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012241,29715.00
01/17/2016 01:30,2,0.000,ALERT,211.93,299.97,60.023,1453012204,"201051344001025","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,317067.6,317067.6,16969,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012243,29716.00
01/17/2016 01:30,2,0.000,ALERT,212.61,303.28,59.996,1453012204,"201051344000458","219011344069620",0.00,-7.00,0,302.07,306.88,0.0,0.0,0.000,314788.5,314788.5,12353,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453012245,29717.00
01/17/2016 01:30,2,0.000,ALERT,213.29,302.98,60.012,1453012204,"201051344000853","219011344069620",0.00,-10.00,0,302.07,306.28,0.0,0.0,0.000,312173.9,312173.9,12289,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453012246,29718.00
01/17/2016 01:30,2,0.000,ALERT,212.38,300.87,60.007,1453012204,"201051344000685","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,318360.9,318360.9,17019,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453012248,29719.00
01/17/2016 01:30,2,0.000,ALERT,212.16,300.27,59.959,1453012204,"201051344000917","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,316088.3,316088.3,17003,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012250,29720.00
01/17/2016 01:30,2,0.000,ALERT,212.38,301.17,59.996,1453012204,"201051344001145","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,319295.0,319295.0,16996,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012252,29721.00
01/17/2016 01:30,2,0.000,ALERT,212.16,299.97,60.034,1453012204,"201051344000651","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,313443.7,313443.7,16998,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012253,29722.00
01/17/2016 01:30,2,0.000,ALERT,211.48,299.07,59.981,1453012204,"274151322000088","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,570923.6,570923.6,6095,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012255,29723.00
01/17/2016 01:30,2,0.000,ALERT,212.61,299.37,59.991,1453012204,"274151322000068","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,478003.1,478003.1,6465,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453012257,29724.00
01/17/2016 01:30,2,0.000,ALERT,211.70,301.17,60.002,1453012204,"201051344001135","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,309894.7,309894.7,16982,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012259,29725.00
01/17/2016 01:30,2,0.000,ALERT,212.38,303.58,60.018,1453012204,"201051344000594","219011344069620",0.00,-9.00,0,301.77,306.28,0.0,0.0,0.000,315792.7,315792.7,12375,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012261,29726.00
01/17/2016 01:30,2,0.000,ALERT,212.16,300.57,59.996,1453012204,"201051344001203","219011344069620",0.00,-10.00,0,299.37,305.08,0.0,0.0,0.000,316390.6,316390.6,16988,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012262,29727.00
01/17/2016 01:30,2,0.000,ALERT,211.70,300.27,59.996,1453012204,"274151322000054","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,583279.5,583279.5,6085,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012264,29728.00
01/17/2016 01:30,2,0.000,ALERT,213.06,302.37,60.018,1453012204,"201051344000867","219011344069620",0.00,-8.50,0,301.17,306.28,0.0,0.0,0.000,305027.1,305027.1,12356,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012266,29729.00
01/17/2016 01:30,2,0.000,ALERT,212.16,300.87,60.007,1453012204,"201051344001093","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,314926.7,314926.7,16982,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012268,29730.00
01/17/2016 01:30,2,0.000,ALERT,212.61,302.98,59.991,1453012204,"201051344000900","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,318452.2,318452.2,12257,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012270,29731.00
01/17/2016 01:30,2,0.000,ALERT,213.06,302.37,59.965,1453012204,"201051344000648","219011344069620",0.00,-11.00,0,301.17,305.98,0.0,0.0,0.000,312034.4,312034.4,12329,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012272,29732.00
01/17/2016 01:30,2,0.000,ALERT,212.83,303.58,60.007,1453012204,"201051344000569","219011344069620",0.00,-10.00,0,302.68,307.18,0.0,0.0,0.000,320172.3,320172.3,12216,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012274,29733.00
