ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2016 01:30,2,0.000,ALERT,212.83,303.28,60.028,1453012204,"201051344000983","219011344069620",0.00,-9.00,0,302.07,306.58,0.0,0.0,0.000,314939.3,314939.3,12286,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012276,29734.00
01/17/2016 01:30,2,0.000,ALERT,213.06,302.98,60.012,1453012204,"201051344001158","219011344069620",0.00,-10.00,0,301.47,305.98,0.0,0.0,0.000,309931.2,309931.2,12384,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012277,29735.00
01/17/2016 01:30,2,0.000,ALERT,213.29,303.58,59.996,1453012204,"201051344000576","219011344069620",0.00,-9.00,0,302.07,306.28,0.0,0.0,0.000,313130.6,313130.6,12261,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012279,29736.00
01/17/2016 01:30,2,0.000,ALERT,211.93,299.07,59.986,1453012204,"274151322000087","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,558403.1,558403.1,6133,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453012281,29737.00
01/17/2016 01:45,2,0.000,ALERT,214.87,305.68,59.986,1453013104,"201051344000645","219011344069620",0.00,-8.50,0,301.17,308.69,0.0,0.0,0.000,313331.0,313331.0,12288,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453013106,29738.00
01/17/2016 01:45,2,0.000,ALERT,213.29,302.07,59.970,1453013104,"274151322000085","219011344069620",0.00,-7.00,0,298.17,305.68,0.0,0.0,0.000,585932.2,585932.2,6124,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453013108,29739.00
01/17/2016 01:45,2,0.000,ALERT,214.87,305.08,59.986,1453013104,"201051344000633","219011344069620",0.00,-9.00,0,299.37,308.09,0.0,0.0,0.000,305765.3,305765.3,12390,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453013109,29740.00
01/17/2016 01:45,2,0.000,ALERT,214.19,305.38,59.981,1453013104,"201051344000469","219011344069620",0.00,-11.00,0,300.27,308.39,0.0,0.0,0.000,307220.4,307220.4,12350,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453013112,29741.00
01/17/2016 01:45,2,0.000,ALERT,212.83,302.07,59.981,1453013104,"201051344000646","219011344069620",0.00,-10.00,0,298.77,305.98,0.0,0.0,0.000,311553.7,311553.7,16990,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453013113,29742.00
01/17/2016 01:45,2,0.000,ALERT,212.83,301.77,59.975,1453013104,"274151322000052","219011344069620",0.00,-9.00,0,297.57,305.98,0.0,0.0,0.000,593719.5,593719.5,6181,0,0,0,L,1151911521,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453013115,29743.00
01/17/2016 01:45,2,0.000,ALERT,213.06,302.37,59.981,1453013104,"201051344000585","219011344069620",0.00,-8.50,0,298.47,306.28,0.0,0.0,0.000,316473.9,316473.9,16981,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453013117,29744.00
01/17/2016 01:45,2,0.000,ALERT,213.06,302.37,59.981,1453013104,"201051344001230","219011344069620",0.00,-9.00,0,299.37,306.28,0.0,0.0,0.000,314690.1,314690.1,17028,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453013119,29745.00
01/17/2016 01:45,2,0.000,ALERT,213.51,302.98,59.981,1453013104,"201051344000582","219011344069620",0.00,-11.00,0,299.37,306.88,0.0,0.0,0.000,309668.9,309668.9,16977,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453013121,29746.00
01/17/2016 01:45,2,0.000,ALERT,212.61,301.77,59.975,1453013104,"201051344000955","219011344069620",0.00,-9.00,0,298.77,305.68,0.0,0.0,0.000,319010.6,319010.6,16963,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453013122,29747.00
01/17/2016 01:45,2,0.000,ALERT,213.06,301.47,59.975,1453013104,"274151322000094","219011344069620",0.00,-10.00,0,297.26,304.78,0.0,0.0,0.000,477714.9,477714.9,6474,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453013124,29748.00
01/17/2016 01:45,2,0.000,ALERT,214.19,305.98,60.002,1453013104,"201051344000579","219011344069620",0.00,-9.00,0,301.77,309.29,0.0,0.0,0.000,320384.4,320384.4,12355,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453013126,29749.00
01/17/2016 01:45,2,0.000,ALERT,212.83,302.37,59.975,1453013104,"201051344000890","219011344069620",0.00,-8.50,0,299.37,306.88,0.0,0.0,0.000,317146.3,317146.3,17051,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453013128,29750.00
01/17/2016 01:45,2,0.000,ALERT,213.06,302.07,60.002,1453013104,"201051344000438","219011344069620",0.00,-10.00,0,299.07,306.28,0.0,0.0,0.000,318944.1,318944.1,16997,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453013130,29751.00
01/17/2016 01:45,2,0.000,ALERT,213.29,301.47,59.986,1453013104,"201051344000417","219011344069620",0.00,-9.00,0,298.47,305.38,0.0,0.0,0.000,313024.6,313024.6,17068,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453013131,29752.00
01/17/2016 01:45,2,0.000,ALERT,213.29,302.37,59.965,1453013104,"274151322000083","219011344069620",0.00,-9.00,0,298.17,305.98,0.0,0.0,0.000,588027.6,588027.6,6211,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453013133,29753.00
01/17/2016 01:45,2,0.000,ALERT,213.74,301.77,59.986,1453013104,"274151322000076","219011344069620",0.00,-9.00,0,298.17,305.98,0.0,0.0,0.000,624645.3,624645.3,6198,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453013135,29754.00
01/17/2016 01:45,2,0.000,ALERT,214.19,305.98,59.975,1453013104,"201051344000868","219011344069620",0.00,-8.00,0,301.77,309.29,0.0,0.0,0.000,304699.5,304699.5,12315,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453013137,29755.00
01/17/2016 01:45,2,0.000,ALERT,213.29,303.28,59.970,1453013104,"274151322000095","219011344069620",0.00,-11.00,0,299.07,306.28,0.0,0.0,0.000,617333.2,617333.2,6221,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453013139,29756.00
01/17/2016 01:45,2,0.000,ALERT,213.74,304.78,59.928,1453013104,"201051344000988","219011344069620",0.00,-9.00,0,298.47,308.39,0.0,0.0,0.000,304685.3,304685.3,12362,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453013141,29757.00
01/17/2016 01:45,2,0.000,ALERT,212.83,301.17,60.007,1453013104,"201051344001025","219011344069620",0.00,-10.00,0,298.17,306.58,0.0,0.0,0.000,317067.6,317067.6,16971,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453013143,29758.00
01/17/2016 01:45,2,0.000,ALERT,214.19,305.38,59.970,1453013104,"201051344000458","219011344069620",0.00,-7.00,0,301.17,309.29,0.0,0.0,0.000,314788.5,314788.5,12355,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453013145,29759.00
01/17/2016 01:45,2,0.000,ALERT,214.64,304.78,59.965,1453013104,"201051344000853","219011344069620",0.00,-9.00,0,301.17,308.69,0.0,0.0,0.000,312173.9,312173.9,12291,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453013146,29760.00
01/17/2016 01:45,2,0.000,ALERT,213.51,302.07,60.018,1453013104,"201051344000685","219011344069620",0.00,-9.00,0,298.17,305.98,0.0,0.0,0.000,318360.9,318360.9,17021,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453013148,29761.00
01/17/2016 01:45,2,0.000,ALERT,213.29,301.77,59.975,1453013104,"201051344000917","219011344069620",0.00,-8.00,0,297.87,305.38,0.0,0.0,0.000,316088.3,316088.3,17005,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453013150,29762.00
01/17/2016 01:45,2,0.000,ALERT,213.29,302.37,59.975,1453013104,"201051344001145","219011344069620",0.00,-9.00,0,299.07,306.58,0.0,0.0,0.000,319295.0,319295.0,16998,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453013152,29763.00
01/17/2016 01:45,2,0.000,ALERT,213.06,301.47,59.970,1453013104,"201051344000651","219011344069620",0.00,-11.00,0,298.47,305.38,0.0,0.0,0.000,313443.7,313443.7,17000,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453013154,29764.00
01/17/2016 01:45,2,0.000,ALERT,212.61,301.77,59.949,1453013104,"274151322000088","219011344069620",0.00,-6.50,0,297.57,305.08,0.0,0.0,0.000,570923.6,570923.6,6097,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453013155,29765.00
01/17/2016 01:45,2,0.000,ALERT,213.74,301.17,59.965,1453013104,"274151322000068","219011344069620",0.00,-8.00,0,297.26,304.78,0.0,0.0,0.000,478003.1,478003.1,6467,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453013157,29766.00
01/17/2016 01:45,2,0.000,ALERT,212.61,302.07,59.975,1453013104,"201051344001135","219011344069620",0.00,-9.00,0,299.07,306.58,0.0,0.0,0.000,309894.7,309894.7,16984,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453013159,29767.00
01/17/2016 01:45,2,0.000,ALERT,213.74,305.38,59.975,1453013104,"201051344000594","219011344069620",0.00,-9.00,0,300.57,308.99,0.0,0.0,0.000,315792.7,315792.7,12377,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453013161,29768.00
01/17/2016 01:45,2,0.000,ALERT,213.06,301.47,59.965,1453013104,"201051344001203","219011344069620",0.00,-10.00,0,298.47,307.48,0.0,0.0,0.000,316390.6,316390.6,16990,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453013162,29769.00
01/17/2016 01:45,2,0.000,ALERT,212.83,302.07,59.975,1453013104,"274151322000054","219011344069620",0.00,-7.00,0,298.17,305.98,0.0,0.0,0.000,583279.5,583279.5,6087,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453013164,29770.00
01/17/2016 01:45,2,0.000,ALERT,214.41,304.78,59.975,1453013104,"201051344000867","219011344069620",0.00,-8.50,0,300.27,308.99,0.0,0.0,0.000,305027.1,305027.1,12358,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453013166,29771.00
01/17/2016 01:45,2,0.000,ALERT,213.06,301.77,59.991,1453013104,"201051344001093","219011344069620",0.00,-8.00,0,298.77,305.68,0.0,0.0,0.000,314926.7,314926.7,16984,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453013168,29772.00
01/17/2016 01:45,2,0.000,ALERT,213.96,305.08,60.002,1453013104,"201051344000900","219011344069620",0.00,-10.00,0,300.87,308.39,0.0,0.0,0.000,318452.2,318452.2,12259,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453013170,29773.00
01/17/2016 01:45,2,0.000,ALERT,214.19,304.48,60.007,1453013104,"201051344000648","219011344069620",0.00,-11.00,0,299.97,308.39,0.0,0.0,0.000,312034.4,312034.4,12331,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453013172,29774.00
01/17/2016 01:45,2,0.000,ALERT,214.19,305.98,59.981,1453013104,"201051344000569","219011344069620",0.00,-9.00,0,301.77,309.59,0.0,0.0,0.000,320172.3,320172.3,12218,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453013173,29775.00
01/17/2016 01:45,2,0.000,ALERT,213.96,305.38,59.975,1453013104,"201051344000983","219011344069620",0.00,-9.00,0,301.17,308.99,0.0,0.0,0.000,314939.3,314939.3,12288,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453013175,29776.00
01/17/2016 01:45,2,0.000,ALERT,214.19,305.08,59.981,1453013104,"201051344001158","219011344069620",0.00,-11.00,0,300.87,308.39,0.0,0.0,0.000,309931.2,309931.2,12386,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453013177,29777.00
01/17/2016 01:45,2,0.000,ALERT,214.64,305.68,59.970,1453013104,"201051344000576","219011344069620",0.00,-10.00,0,300.87,308.99,0.0,0.0,0.000,313130.6,313130.6,12263,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453013179,29778.00
01/17/2016 01:45,2,0.000,ALERT,213.06,301.17,59.991,1453013104,"274151322000087","219011344069620",0.00,-5.50,0,296.66,304.78,0.0,0.0,0.000,558403.1,558403.1,6135,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453013181,29779.00
01/17/2016 02:00,2,0.000,ALERT,213.74,303.88,59.928,1453014003,"201051344000645","219011344069620",0.00,-8.50,0,302.68,307.18,0.0,0.0,0.000,313331.0,313331.0,12290,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014005,29780.00
01/17/2016 02:00,2,0.000,ALERT,213.06,301.47,59.917,1453014003,"274151322000085","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,585932.2,585932.2,6126,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014007,29781.00
01/17/2016 02:00,2,0.000,ALERT,213.96,303.58,59.933,1453014003,"201051344000633","219011344069620",0.00,-10.00,0,300.87,306.58,0.0,0.0,0.000,305765.3,305765.3,12392,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014009,29782.00
01/17/2016 02:00,2,0.000,ALERT,213.29,303.58,59.965,1453014003,"201051344000469","219011344069620",0.00,-11.00,0,301.77,306.88,0.0,0.0,0.000,307220.4,307220.4,12352,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014011,29783.00
01/17/2016 02:00,2,0.000,ALERT,212.83,302.07,59.965,1453014003,"201051344000646","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,311553.7,311553.7,16992,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453014013,29784.00
01/17/2016 02:00,2,0.000,ALERT,212.61,301.47,59.965,1453014003,"274151322000052","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,593719.5,593719.5,6183,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014015,29785.00
01/17/2016 02:00,2,0.000,ALERT,213.29,302.37,59.965,1453014003,"201051344000585","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,316473.9,316473.9,16983,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453014016,29786.00
01/17/2016 02:00,2,0.000,ALERT,212.83,302.37,59.949,1453014003,"201051344001230","219011344069620",0.00,-9.00,0,300.57,303.88,0.0,0.0,0.000,314690.1,314690.1,17030,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014018,29787.00
01/17/2016 02:00,2,0.000,ALERT,213.51,302.68,59.959,1453014003,"201051344000582","219011344069620",0.00,-11.00,0,300.87,304.48,0.0,0.0,0.000,309668.9,309668.9,16979,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453014020,29788.00
01/17/2016 02:00,2,0.000,ALERT,212.61,302.07,59.970,1453014003,"201051344000955","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,319010.6,319010.6,16965,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014022,29789.00
01/17/2016 02:00,2,0.000,ALERT,212.61,300.87,59.965,1453014003,"274151322000094","219011344069620",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,477714.9,477714.9,6476,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014024,29790.00
01/17/2016 02:00,2,0.000,ALERT,213.29,304.48,59.981,1453014003,"201051344000579","219011344069620",0.00,-9.00,0,303.28,307.48,0.0,0.0,0.000,320384.4,320384.4,12357,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014026,29791.00
01/17/2016 02:00,2,0.000,ALERT,212.83,302.37,59.965,1453014003,"201051344000890","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,317146.3,317146.3,17053,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453014027,29792.00
01/17/2016 02:00,2,0.000,ALERT,213.06,301.77,59.975,1453014003,"201051344000438","219011344069620",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,318944.1,318944.1,16999,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014029,29793.00
01/17/2016 02:00,2,0.000,ALERT,213.06,301.17,59.959,1453014003,"201051344000417","219011344069620",0.00,-8.50,0,299.67,302.98,0.0,0.0,0.000,313024.6,313024.6,17070,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014031,29794.00
01/17/2016 02:00,2,0.000,ALERT,212.83,302.37,59.959,1453014003,"274151322000083","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,588027.6,588027.6,6213,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453014033,29795.00
01/17/2016 02:00,2,0.000,ALERT,213.51,302.07,59.959,1453014003,"274151322000076","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,624645.3,624645.3,6200,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014035,29796.00
01/17/2016 02:00,2,0.000,ALERT,213.29,304.48,59.970,1453014003,"201051344000868","219011344069620",0.00,-8.50,0,303.28,307.78,0.0,0.0,0.000,304699.5,304699.5,12317,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014036,29797.00
01/17/2016 02:00,2,0.000,ALERT,212.83,302.68,59.949,1453014003,"274151322000095","219011344069620",0.00,-10.00,0,300.87,304.48,0.0,0.0,0.000,617333.2,617333.2,6223,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014038,29798.00
01/17/2016 02:00,2,0.000,ALERT,212.83,303.58,59.970,1453014003,"201051344000988","219011344069620",0.00,-9.00,0,299.97,306.28,0.0,0.0,0.000,304685.3,304685.3,12364,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014040,29799.00
01/17/2016 02:00,2,0.000,ALERT,212.83,301.17,59.954,1453014003,"201051344001025","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,317067.6,317067.6,16973,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014042,29800.00
01/17/2016 02:00,2,0.000,ALERT,213.06,303.58,59.949,1453014003,"201051344000458","219011344069620",0.00,-7.00,0,302.37,307.48,0.0,0.0,0.000,314788.5,314788.5,12357,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453014044,29801.00
01/17/2016 02:00,2,0.000,ALERT,213.74,303.58,59.959,1453014003,"201051344000853","219011344069620",0.00,-10.00,0,302.37,306.88,0.0,0.0,0.000,312173.9,312173.9,12293,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453014046,29802.00
01/17/2016 02:00,2,0.000,ALERT,213.29,301.77,59.965,1453014003,"201051344000685","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,318360.9,318360.9,17023,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014048,29803.00
01/17/2016 02:00,2,0.000,ALERT,213.06,301.17,59.959,1453014003,"201051344000917","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,316088.3,316088.3,17007,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014049,29804.00
01/17/2016 02:00,2,0.000,ALERT,213.29,302.37,59.970,1453014003,"201051344001145","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,319295.0,319295.0,17000,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014051,29805.00
01/17/2016 02:00,2,0.000,ALERT,213.06,301.17,59.959,1453014003,"201051344000651","219011344069620",0.00,-11.50,0,299.67,303.28,0.0,0.0,0.000,313443.7,313443.7,17002,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014053,29806.00
01/17/2016 02:00,2,0.000,ALERT,212.38,300.87,59.975,1453014003,"274151322000088","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,570923.6,570923.6,6099,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014055,29807.00
01/17/2016 02:00,2,0.000,ALERT,213.51,300.87,59.959,1453014003,"274151322000068","219011344069620",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,478003.1,478003.1,6469,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014057,29808.00
01/17/2016 02:00,2,0.000,ALERT,212.61,301.77,59.928,1453014003,"201051344001135","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,309894.7,309894.7,16986,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014059,29809.00
01/17/2016 02:00,2,0.000,ALERT,212.83,304.18,59.965,1453014003,"201051344000594","219011344069620",0.00,-10.00,0,302.37,306.88,0.0,0.0,0.000,315792.7,315792.7,12379,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014060,29810.00
01/17/2016 02:00,2,0.000,ALERT,213.06,301.47,59.975,1453014003,"201051344001203","219011344069620",0.00,-10.00,0,299.67,305.08,0.0,0.0,0.000,316390.6,316390.6,16992,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453014062,29811.00
01/17/2016 02:00,2,0.000,ALERT,212.61,301.17,59.954,1453014003,"274151322000054","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,583279.5,583279.5,6089,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014064,29812.00
01/17/2016 02:00,2,0.000,ALERT,213.51,303.28,59.938,1453014003,"201051344000867","219011344069620",0.00,-8.50,0,301.77,306.88,0.0,0.0,0.000,305027.1,305027.1,12360,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014066,29813.00
01/17/2016 02:00,2,0.000,ALERT,213.06,302.07,59.938,1453014003,"201051344001093","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,314926.7,314926.7,16986,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014068,29814.00
01/17/2016 02:00,2,0.000,ALERT,213.06,303.58,59.965,1453014003,"201051344000900","219011344069620",0.00,-10.00,0,302.07,306.58,0.0,0.0,0.000,318452.2,318452.2,12261,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014070,29815.00
01/17/2016 02:00,2,0.000,ALERT,213.51,302.98,59.917,1453014003,"201051344000648","219011344069620",0.00,-11.00,0,301.77,306.88,0.0,0.0,0.000,312034.4,312034.4,12333,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453014072,29816.00
01/17/2016 02:00,2,0.000,ALERT,213.29,303.88,59.965,1453014003,"201051344000569","219011344069620",0.00,-9.00,0,302.98,308.09,0.0,0.0,0.000,320172.3,320172.3,12220,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453014073,29817.00
01/17/2016 02:00,2,0.000,ALERT,213.06,303.88,59.965,1453014003,"201051344000983","219011344069620",0.00,-9.00,0,302.68,307.18,0.0,0.0,0.000,314939.3,314939.3,12290,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014075,29818.00
01/17/2016 02:00,2,0.000,ALERT,213.51,303.88,59.991,1453014003,"201051344001158","219011344069620",0.00,-10.00,0,302.07,306.58,0.0,0.0,0.000,309931.2,309931.2,12388,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453014077,29819.00
01/17/2016 02:00,2,0.000,ALERT,213.74,304.18,59.949,1453014003,"201051344000576","219011344069620",0.00,-9.00,0,302.68,307.18,0.0,0.0,0.000,313130.6,313130.6,12265,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453014079,29820.00
01/17/2016 02:00,2,0.000,ALERT,212.83,299.97,59.954,1453014003,"274151322000087","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,558403.1,558403.1,6137,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014080,29821.00
01/17/2016 02:15,2,0.000,ALERT,213.29,303.28,59.991,1453014903,"201051344000645","219011344069620",0.00,-8.50,0,301.77,305.68,0.0,0.0,0.000,313331.0,313331.0,12292,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453014906,29822.00
01/17/2016 02:15,2,0.000,ALERT,212.61,300.87,59.991,1453014903,"274151322000085","219011344069620",0.00,-7.00,0,299.67,302.98,0.0,0.0,0.000,585932.2,585932.2,6128,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014907,29823.00
01/17/2016 02:15,2,0.000,ALERT,213.51,303.28,60.018,1453014903,"201051344000633","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,305765.3,305765.3,12394,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014909,29824.00
01/17/2016 02:15,2,0.000,ALERT,213.06,303.58,59.949,1453014903,"201051344000469","219011344069620",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,307220.4,307220.4,12354,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453014911,29825.00
01/17/2016 02:15,2,0.000,ALERT,212.16,301.17,59.986,1453014903,"201051344000646","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,311553.7,311553.7,16994,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453014913,29826.00
01/17/2016 02:15,2,0.000,ALERT,212.16,300.57,60.028,1453014903,"274151322000052","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,593719.5,593719.5,6185,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014915,29827.00
01/17/2016 02:15,2,0.000,ALERT,212.61,301.17,59.996,1453014903,"201051344000585","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,316473.9,316473.9,16985,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014917,29828.00
01/17/2016 02:15,2,0.000,ALERT,212.38,301.47,59.975,1453014903,"201051344001230","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,314690.1,314690.1,17032,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014919,29829.00
01/17/2016 02:15,2,0.000,ALERT,212.83,302.07,59.991,1453014903,"201051344000582","219011344069620",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,309668.9,309668.9,16981,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014921,29830.00
01/17/2016 02:15,2,0.000,ALERT,211.93,300.87,59.954,1453014903,"201051344000955","219011344069620",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,319010.6,319010.6,16967,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014922,29831.00
01/17/2016 02:15,2,0.000,ALERT,212.38,300.57,59.991,1453014903,"274151322000094","219011344069620",0.00,-10.00,0,299.07,302.37,0.0,0.0,0.000,477714.9,477714.9,6478,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014924,29832.00
01/17/2016 02:15,2,0.000,ALERT,212.83,303.88,59.991,1453014903,"201051344000579","219011344069620",0.00,-8.50,0,302.37,305.98,0.0,0.0,0.000,320384.4,320384.4,12359,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453014926,29833.00
01/17/2016 02:15,2,0.000,ALERT,212.16,301.47,59.991,1453014903,"201051344000890","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,317146.3,317146.3,17055,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014928,29834.00
01/17/2016 02:15,2,0.000,ALERT,212.38,300.87,59.996,1453014903,"201051344000438","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,318944.1,318944.1,17001,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014930,29835.00
01/17/2016 02:15,2,0.000,ALERT,212.61,300.57,60.028,1453014903,"201051344000417","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,313024.6,313024.6,17072,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014931,29836.00
01/17/2016 02:15,2,0.000,ALERT,212.61,301.47,59.975,1453014903,"274151322000083","219011344069620",0.00,-9.00,0,300.27,303.58,0.0,0.0,0.000,588027.6,588027.6,6215,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014933,29837.00
01/17/2016 02:15,2,0.000,ALERT,213.29,300.87,59.991,1453014903,"274151322000076","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,624645.3,624645.3,6202,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014935,29838.00
01/17/2016 02:15,2,0.000,ALERT,212.61,303.88,59.970,1453014903,"201051344000868","219011344069620",0.00,-9.00,0,302.37,305.98,0.0,0.0,0.000,304699.5,304699.5,12319,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014937,29839.00
01/17/2016 02:15,2,0.000,ALERT,212.61,302.07,59.949,1453014903,"274151322000095","219011344069620",0.00,-11.00,0,300.87,304.18,0.0,0.0,0.000,617333.2,617333.2,6225,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014938,29840.00
01/17/2016 02:15,2,0.000,ALERT,212.61,302.98,59.996,1453014903,"201051344000988","219011344069620",0.00,-9.00,0,299.07,305.08,0.0,0.0,0.000,304685.3,304685.3,12366,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014940,29841.00
01/17/2016 02:15,2,0.000,ALERT,212.16,300.27,59.996,1453014903,"201051344001025","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,317067.6,317067.6,16975,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014942,29842.00
01/17/2016 02:15,2,0.000,ALERT,212.83,303.28,59.996,1453014903,"201051344000458","219011344069620",0.00,-7.00,0,301.77,306.28,0.0,0.0,0.000,314788.5,314788.5,12359,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014944,29843.00
01/17/2016 02:15,2,0.000,ALERT,213.29,302.68,60.002,1453014903,"201051344000853","219011344069620",0.00,-10.00,0,301.77,305.38,0.0,0.0,0.000,312173.9,312173.9,12295,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453014946,29844.00
01/17/2016 02:15,2,0.000,ALERT,212.83,300.87,60.002,1453014903,"201051344000685","219011344069620",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,318360.9,318360.9,17025,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014948,29845.00
01/17/2016 02:15,2,0.000,ALERT,212.61,300.27,59.959,1453014903,"201051344000917","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,316088.3,316088.3,17009,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014949,29846.00
01/17/2016 02:15,2,0.000,ALERT,212.61,301.17,59.996,1453014903,"201051344001145","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,319295.0,319295.0,17002,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014951,29847.00
01/17/2016 02:15,2,0.000,ALERT,212.38,300.27,60.007,1453014903,"201051344000651","219011344069620",0.00,-11.50,0,299.37,302.98,0.0,0.0,0.000,313443.7,313443.7,17004,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014953,29848.00
01/17/2016 02:15,2,0.000,ALERT,211.93,300.27,59.986,1453014903,"274151322000088","219011344069620",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,570923.6,570923.6,6101,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453014955,29849.00
01/17/2016 02:15,2,0.000,ALERT,213.06,299.97,59.986,1453014903,"274151322000068","219011344069620",0.00,-8.00,0,299.07,302.07,0.0,0.0,0.000,478003.1,478003.1,6471,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014957,29850.00
01/17/2016 02:15,2,0.000,ALERT,212.16,300.87,59.991,1453014903,"201051344001135","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,309894.7,309894.7,16988,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014958,29851.00
01/17/2016 02:15,2,0.000,ALERT,212.38,303.28,59.986,1453014903,"201051344000594","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,315792.7,315792.7,12381,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014960,29852.00
01/17/2016 02:15,2,0.000,ALERT,212.38,300.57,59.991,1453014903,"201051344001203","219011344069620",0.00,-10.00,0,299.37,304.78,0.0,0.0,0.000,316390.6,316390.6,16994,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014962,29853.00
01/17/2016 02:15,2,0.000,ALERT,212.16,301.17,59.981,1453014903,"274151322000054","219011344069620",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,583279.5,583279.5,6091,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014964,29854.00
01/17/2016 02:15,2,0.000,ALERT,213.06,302.68,60.028,1453014903,"201051344000867","219011344069620",0.00,-8.50,0,300.27,305.68,0.0,0.0,0.000,305027.1,305027.1,12362,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014966,29855.00
01/17/2016 02:15,2,0.000,ALERT,212.38,300.87,59.996,1453014903,"201051344001093","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,314926.7,314926.7,16988,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014968,29856.00
01/17/2016 02:15,2,0.000,ALERT,212.61,302.98,59.986,1453014903,"201051344000900","219011344069620",0.00,-10.00,0,301.17,305.08,0.0,0.0,0.000,318452.2,318452.2,12263,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014970,29857.00
01/17/2016 02:15,2,0.000,ALERT,212.83,302.37,59.970,1453014903,"201051344000648","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,312034.4,312034.4,12335,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014972,29858.00
01/17/2016 02:15,2,0.000,ALERT,212.83,303.58,59.986,1453014903,"201051344000569","219011344069620",0.00,-9.00,0,302.37,306.28,0.0,0.0,0.000,320172.3,320172.3,12222,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014973,29859.00
01/17/2016 02:15,2,0.000,ALERT,212.61,302.98,59.986,1453014903,"201051344000983","219011344069620",0.00,-9.00,0,301.77,305.68,0.0,0.0,0.000,314939.3,314939.3,12292,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014975,29860.00
01/17/2016 02:15,2,0.000,ALERT,213.06,303.28,59.991,1453014903,"201051344001158","219011344069620",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,309931.2,309931.2,12390,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014977,29861.00
01/17/2016 02:15,2,0.000,ALERT,213.29,303.58,60.034,1453014903,"201051344000576","219011344069620",0.00,-11.00,0,302.07,305.98,0.0,0.0,0.000,313130.6,313130.6,12267,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014979,29862.00
01/17/2016 02:15,2,0.000,ALERT,212.38,300.57,59.991,1453014903,"274151322000087","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,558403.1,558403.1,6139,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453014981,29863.00
01/17/2016 02:30,2,0.000,ALERT,213.29,303.28,60.002,1453015804,"201051344000645","219011344069620",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,313331.0,313331.0,12294,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015806,29864.00
01/17/2016 02:30,2,0.000,ALERT,212.83,301.47,59.991,1453015804,"274151322000085","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,585932.2,585932.2,6130,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453015808,29865.00
01/17/2016 02:30,2,0.000,ALERT,213.51,302.98,59.986,1453015804,"201051344000633","219011344069620",0.00,-10.00,0,299.37,304.78,0.0,0.0,0.000,305765.3,305765.3,12396,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015810,29866.00
01/17/2016 02:30,2,0.000,ALERT,212.83,303.28,59.986,1453015804,"201051344000469","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,307220.4,307220.4,12356,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015811,29867.00
01/17/2016 02:30,2,0.000,ALERT,212.38,301.47,59.949,1453015804,"201051344000646","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,311553.7,311553.7,16996,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015813,29868.00
01/17/2016 02:30,2,0.000,ALERT,212.16,302.37,59.986,1453015804,"274151322000052","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,593719.5,593719.5,6187,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015815,29869.00
01/17/2016 02:30,2,0.000,ALERT,212.61,301.17,59.986,1453015804,"201051344000585","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,316473.9,316473.9,16987,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015817,29870.00
01/17/2016 02:30,2,0.000,ALERT,212.38,301.47,59.975,1453015804,"201051344001230","219011344069620",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,314690.1,314690.1,17034,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015819,29871.00
01/17/2016 02:30,2,0.000,ALERT,213.06,302.07,59.981,1453015804,"201051344000582","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,309668.9,309668.9,16983,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015820,29872.00
01/17/2016 02:30,2,0.000,ALERT,211.93,301.17,59.986,1453015804,"201051344000955","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,319010.6,319010.6,16969,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453015822,29873.00
01/17/2016 02:30,2,0.000,ALERT,212.38,300.57,59.970,1453015804,"274151322000094","219011344069620",0.00,-10.00,0,298.77,302.07,0.0,0.0,0.000,477714.9,477714.9,6480,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015824,29874.00
01/17/2016 02:30,2,0.000,ALERT,212.61,303.58,59.981,1453015804,"201051344000579","219011344069620",0.00,-9.00,0,302.07,305.38,0.0,0.0,0.000,320384.4,320384.4,12361,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453015826,29875.00
01/17/2016 02:30,2,0.000,ALERT,212.16,301.47,59.981,1453015804,"201051344000890","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,317146.3,317146.3,17057,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015828,29876.00
01/17/2016 02:30,2,0.000,ALERT,212.61,300.87,59.975,1453015804,"201051344000438","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,318944.1,318944.1,17003,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015830,29877.00
01/17/2016 02:30,2,0.000,ALERT,212.61,300.27,59.981,1453015804,"201051344000417","219011344069620",0.00,-10.00,0,298.77,302.07,0.0,0.0,0.000,313024.6,313024.6,17074,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015831,29878.00
