ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2016 02:30,2,0.000,ALERT,212.83,302.07,59.986,1453015804,"274151322000083","219011344069620",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,588027.6,588027.6,6217,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015833,29879.00
01/17/2016 02:30,2,0.000,ALERT,213.06,301.77,59.954,1453015804,"274151322000076","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,624645.3,624645.3,6204,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015835,29880.00
01/17/2016 02:30,2,0.000,ALERT,212.83,303.88,59.981,1453015804,"201051344000868","219011344069620",0.00,-9.00,0,301.77,305.38,0.0,0.0,0.000,304699.5,304699.5,12321,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015837,29881.00
01/17/2016 02:30,2,0.000,ALERT,212.61,302.37,59.965,1453015804,"274151322000095","219011344069620",0.00,-10.00,0,300.87,303.88,0.0,0.0,0.000,617333.2,617333.2,6227,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015839,29882.00
01/17/2016 02:30,2,0.000,ALERT,212.61,302.98,59.981,1453015804,"201051344000988","219011344069620",0.00,-8.50,0,298.77,304.78,0.0,0.0,0.000,304685.3,304685.3,12368,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015841,29883.00
01/17/2016 02:30,2,0.000,ALERT,212.38,300.57,59.970,1453015804,"201051344001025","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,317067.6,317067.6,16977,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015843,29884.00
01/17/2016 02:30,2,0.000,ALERT,212.61,302.98,59.959,1453015804,"201051344000458","219011344069620",0.00,-7.00,0,301.47,305.68,0.0,0.0,0.000,314788.5,314788.5,12361,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015845,29885.00
01/17/2016 02:30,2,0.000,ALERT,213.29,302.98,59.975,1453015804,"201051344000853","219011344069620",0.00,-10.00,0,301.17,304.78,0.0,0.0,0.000,312173.9,312173.9,12297,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015846,29886.00
01/17/2016 02:30,2,0.000,ALERT,213.06,301.17,59.959,1453015804,"201051344000685","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,318360.9,318360.9,17027,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453015848,29887.00
01/17/2016 02:30,2,0.000,ALERT,212.61,300.57,59.970,1453015804,"201051344000917","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,316088.3,316088.3,17011,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015850,29888.00
01/17/2016 02:30,2,0.000,ALERT,212.83,301.47,59.981,1453015804,"201051344001145","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,319295.0,319295.0,17004,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453015852,29889.00
01/17/2016 02:30,2,0.000,ALERT,212.83,300.57,59.975,1453015804,"201051344000651","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,313443.7,313443.7,17006,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015854,29890.00
01/17/2016 02:30,2,0.000,ALERT,212.16,300.87,59.970,1453015804,"274151322000088","219011344069620",0.00,-7.00,0,299.07,302.37,0.0,0.0,0.000,570923.6,570923.6,6103,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015856,29891.00
01/17/2016 02:30,2,0.000,ALERT,213.06,300.27,59.981,1453015804,"274151322000068","219011344069620",0.00,-8.00,0,299.37,302.07,0.0,0.0,0.000,478003.1,478003.1,6473,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015857,29892.00
01/17/2016 02:30,2,0.000,ALERT,212.38,301.47,59.981,1453015804,"201051344001135","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,309894.7,309894.7,16990,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453015859,29893.00
01/17/2016 02:30,2,0.000,ALERT,212.38,303.28,60.028,1453015804,"201051344000594","219011344069620",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,315792.7,315792.7,12383,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015861,29894.00
01/17/2016 02:30,2,0.000,ALERT,212.61,301.17,59.991,1453015804,"201051344001203","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,316390.6,316390.6,16996,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015863,29895.00
01/17/2016 02:30,2,0.000,ALERT,212.16,301.77,59.981,1453015804,"274151322000054","219011344069620",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,583279.5,583279.5,6093,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015865,29896.00
01/17/2016 02:30,2,0.000,ALERT,213.06,302.68,60.023,1453015804,"201051344000867","219011344069620",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,305027.1,305027.1,12364,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015866,29897.00
01/17/2016 02:30,2,0.000,ALERT,212.61,301.47,59.986,1453015804,"201051344001093","219011344069620",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,314926.7,314926.7,16990,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453015868,29898.00
01/17/2016 02:30,2,0.000,ALERT,212.61,302.98,59.981,1453015804,"201051344000900","219011344069620",0.00,-9.00,0,300.87,304.48,0.0,0.0,0.000,318452.2,318452.2,12265,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015870,29899.00
01/17/2016 02:30,2,0.000,ALERT,212.61,302.07,59.991,1453015804,"201051344000648","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,312034.4,312034.4,12337,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015872,29900.00
01/17/2016 02:30,2,0.000,ALERT,212.61,303.58,59.959,1453015804,"201051344000569","219011344069620",0.00,-9.00,0,301.77,305.68,0.0,0.0,0.000,320172.3,320172.3,12224,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015873,29901.00
01/17/2016 02:30,2,0.000,ALERT,212.38,302.98,59.996,1453015804,"201051344000983","219011344069620",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,314939.3,314939.3,12294,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015875,29902.00
01/17/2016 02:30,2,0.000,ALERT,212.83,302.68,59.996,1453015804,"201051344001158","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,309931.2,309931.2,12392,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015877,29903.00
01/17/2016 02:30,2,0.000,ALERT,213.06,303.28,59.991,1453015804,"201051344000576","219011344069620",0.00,-9.00,0,301.47,305.38,0.0,0.0,0.000,313130.6,313130.6,12269,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453015879,29904.00
01/17/2016 02:30,2,0.000,ALERT,212.38,300.27,60.028,1453015804,"274151322000087","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,558403.1,558403.1,6141,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453015881,29905.00
01/17/2016 02:45,2,0.000,ALERT,213.29,303.28,59.975,1453016703,"201051344000645","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,313331.0,313331.0,12296,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016705,29906.00
01/17/2016 02:45,2,0.000,ALERT,212.83,301.47,59.944,1453016703,"274151322000085","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,585932.2,585932.2,6132,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016707,29907.00
01/17/2016 02:45,2,0.000,ALERT,213.51,302.98,59.970,1453016703,"201051344000633","219011344069620",0.00,-10.00,0,298.17,304.48,0.0,0.0,0.000,305765.3,305765.3,12398,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453016708,29908.00
01/17/2016 02:45,2,0.000,ALERT,213.06,303.58,59.959,1453016703,"201051344000469","219011344069620",0.00,-11.00,0,299.07,304.78,0.0,0.0,0.000,307220.4,307220.4,12358,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453016710,29909.00
01/17/2016 02:45,2,0.000,ALERT,212.38,301.77,59.975,1453016703,"201051344000646","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,311553.7,311553.7,16998,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016712,29910.00
01/17/2016 02:45,2,0.000,ALERT,212.16,302.07,59.965,1453016703,"274151322000052","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,593719.5,593719.5,6189,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016714,29911.00
01/17/2016 02:45,2,0.000,ALERT,212.61,302.07,59.975,1453016703,"201051344000585","219011344069620",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,316473.9,316473.9,16989,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016716,29912.00
01/17/2016 02:45,2,0.000,ALERT,212.61,301.77,59.970,1453016703,"201051344001230","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,314690.1,314690.1,17036,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016718,29913.00
01/17/2016 02:45,2,0.000,ALERT,213.06,302.37,59.965,1453016703,"201051344000582","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,309668.9,309668.9,16985,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016719,29914.00
01/17/2016 02:45,2,0.000,ALERT,212.16,301.77,59.991,1453016703,"201051344000955","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,319010.6,319010.6,16971,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016721,29915.00
01/17/2016 02:45,2,0.000,ALERT,212.38,300.87,60.002,1453016703,"274151322000094","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,477714.9,477714.9,6482,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016723,29916.00
01/17/2016 02:45,2,0.000,ALERT,212.83,303.88,59.944,1453016703,"201051344000579","219011344069620",0.00,-9.00,0,300.57,305.68,0.0,0.0,0.000,320384.4,320384.4,12363,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016725,29917.00
01/17/2016 02:45,2,0.000,ALERT,212.16,301.47,59.986,1453016703,"201051344000890","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,317146.3,317146.3,17059,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016727,29918.00
01/17/2016 02:45,2,0.000,ALERT,212.61,301.47,60.002,1453016703,"201051344000438","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,318944.1,318944.1,17005,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016729,29919.00
01/17/2016 02:45,2,0.000,ALERT,212.38,300.57,59.981,1453016703,"201051344000417","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,313024.6,313024.6,17076,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453016730,29920.00
01/17/2016 02:45,2,0.000,ALERT,212.61,301.77,59.986,1453016703,"274151322000083","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,588027.6,588027.6,6219,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016732,29921.00
01/17/2016 02:45,2,0.000,ALERT,213.06,301.47,59.975,1453016703,"274151322000076","219011344069620",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,624645.3,624645.3,6206,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016734,29922.00
01/17/2016 02:45,2,0.000,ALERT,212.83,303.88,59.981,1453016703,"201051344000868","219011344069620",0.00,-8.50,0,300.57,305.68,0.0,0.0,0.000,304699.5,304699.5,12323,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016736,29923.00
01/17/2016 02:45,2,0.000,ALERT,212.61,302.37,60.018,1453016703,"274151322000095","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,617333.2,617333.2,6229,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016738,29924.00
01/17/2016 02:45,2,0.000,ALERT,212.61,303.28,59.991,1453016703,"201051344000988","219011344069620",0.00,-9.00,0,297.26,304.48,0.0,0.0,0.000,304685.3,304685.3,12370,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016740,29925.00
01/17/2016 02:45,2,0.000,ALERT,212.16,300.57,59.991,1453016703,"201051344001025","219011344069620",0.00,-11.00,0,297.57,303.28,0.0,0.0,0.000,317067.6,317067.6,16979,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453016741,29926.00
01/17/2016 02:45,2,0.000,ALERT,212.61,303.88,59.991,1453016703,"201051344000458","219011344069620",0.00,-7.00,0,299.97,305.68,0.0,0.0,0.000,314788.5,314788.5,12363,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453016743,29927.00
01/17/2016 02:45,2,0.000,ALERT,213.29,303.58,60.012,1453016703,"201051344000853","219011344069620",0.00,-9.00,0,299.97,305.08,0.0,0.0,0.000,312173.9,312173.9,12299,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016745,29928.00
01/17/2016 02:45,2,0.000,ALERT,212.61,301.47,60.028,1453016703,"201051344000685","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,318360.9,318360.9,17029,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016747,29929.00
01/17/2016 02:45,2,0.000,ALERT,212.61,300.87,59.986,1453016703,"201051344000917","219011344069620",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,316088.3,316088.3,17013,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016749,29930.00
01/17/2016 02:45,2,0.000,ALERT,212.61,301.47,59.991,1453016703,"201051344001145","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,319295.0,319295.0,17006,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016750,29931.00
01/17/2016 02:45,2,0.000,ALERT,212.38,300.57,59.991,1453016703,"201051344000651","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,313443.7,313443.7,17008,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016752,29932.00
01/17/2016 02:45,2,0.000,ALERT,212.16,300.87,59.996,1453016703,"274151322000088","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,570923.6,570923.6,6105,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016754,29933.00
01/17/2016 02:45,2,0.000,ALERT,213.29,300.57,59.991,1453016703,"274151322000068","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,478003.1,478003.1,6475,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016756,29934.00
01/17/2016 02:45,2,0.000,ALERT,211.93,301.17,60.002,1453016703,"201051344001135","219011344069620",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,309894.7,309894.7,16992,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453016758,29935.00
01/17/2016 02:45,2,0.000,ALERT,212.38,303.88,59.991,1453016703,"201051344000594","219011344069620",0.00,-10.00,0,299.67,305.08,0.0,0.0,0.000,315792.7,315792.7,12385,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016759,29936.00
01/17/2016 02:45,2,0.000,ALERT,212.38,300.87,60.034,1453016703,"201051344001203","219011344069620",0.00,-10.00,0,297.87,304.48,0.0,0.0,0.000,316390.6,316390.6,16998,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016761,29937.00
01/17/2016 02:45,2,0.000,ALERT,212.38,301.77,59.975,1453016703,"274151322000054","219011344069620",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,583279.5,583279.5,6095,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016763,29938.00
01/17/2016 02:45,2,0.000,ALERT,212.83,302.68,59.991,1453016703,"201051344000867","219011344069620",0.00,-8.50,0,299.37,305.08,0.0,0.0,0.000,305027.1,305027.1,12366,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016765,29939.00
01/17/2016 02:45,2,0.000,ALERT,212.38,301.17,59.991,1453016703,"201051344001093","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,314926.7,314926.7,16992,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016767,29940.00
01/17/2016 02:45,2,0.000,ALERT,212.61,303.58,59.954,1453016703,"201051344000900","219011344069620",0.00,-10.00,0,299.67,304.78,0.0,0.0,0.000,318452.2,318452.2,12267,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016768,29941.00
01/17/2016 02:45,2,0.000,ALERT,213.06,302.68,59.996,1453016703,"201051344000648","219011344069620",0.00,-11.00,0,299.37,304.78,0.0,0.0,0.000,312034.4,312034.4,12339,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016770,29942.00
01/17/2016 02:45,2,0.000,ALERT,213.06,303.88,60.002,1453016703,"201051344000569","219011344069620",0.00,-9.00,0,300.57,305.98,0.0,0.0,0.000,320172.3,320172.3,12226,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016772,29943.00
01/17/2016 02:45,2,0.000,ALERT,212.83,303.28,60.039,1453016703,"201051344000983","219011344069620",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,314939.3,314939.3,12296,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453016774,29944.00
01/17/2016 02:45,2,0.000,ALERT,212.83,302.98,59.986,1453016703,"201051344001158","219011344069620",0.00,-10.00,0,299.37,304.78,0.0,0.0,0.000,309931.2,309931.2,12394,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016776,29945.00
01/17/2016 02:45,2,0.000,ALERT,213.29,303.88,59.991,1453016703,"201051344000576","219011344069620",0.00,-9.00,0,299.97,305.38,0.0,0.0,0.000,313130.6,313130.6,12271,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016778,29946.00
01/17/2016 02:45,2,0.000,ALERT,212.38,300.27,59.986,1453016703,"274151322000087","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,558403.1,558403.1,6143,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453016779,29947.00
01/17/2016 03:00,2,0.000,ALERT,213.51,303.28,59.965,1453017604,"201051344000645","219011344069620",0.00,-8.50,0,301.77,305.08,0.0,0.0,0.000,313331.0,313331.0,12298,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453017606,29948.00
01/17/2016 03:00,2,0.000,ALERT,212.61,301.47,59.965,1453017604,"274151322000085","219011344069620",0.00,-8.00,0,299.97,303.28,0.0,0.0,0.000,585932.2,585932.2,6134,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453017608,29949.00
01/17/2016 03:00,2,0.000,ALERT,213.74,303.28,59.922,1453017604,"201051344000633","219011344069620",0.00,-10.00,0,299.67,304.78,0.0,0.0,0.000,305765.3,305765.3,12400,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453017610,29950.00
01/17/2016 03:00,2,0.000,ALERT,213.06,303.28,60.002,1453017604,"201051344000469","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,307220.4,307220.4,12360,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453017612,29951.00
01/17/2016 03:00,2,0.000,ALERT,212.38,301.77,59.991,1453017604,"201051344000646","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,311553.7,311553.7,17000,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453017613,29952.00
01/17/2016 03:00,2,0.000,ALERT,212.38,302.37,59.959,1453017604,"274151322000052","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,593719.5,593719.5,6191,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453017615,29953.00
01/17/2016 03:00,2,0.000,ALERT,212.61,302.07,59.917,1453017604,"201051344000585","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,316473.9,316473.9,16991,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453017617,29954.00
01/17/2016 03:00,2,0.000,ALERT,212.61,302.07,59.970,1453017604,"201051344001230","219011344069620",0.00,-9.00,0,299.97,303.28,0.0,0.0,0.000,314690.1,314690.1,17038,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453017619,29955.00
01/17/2016 03:00,2,0.000,ALERT,213.06,302.68,59.938,1453017604,"201051344000582","219011344069620",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,309668.9,309668.9,16987,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453017621,29956.00
01/17/2016 03:00,2,0.000,ALERT,212.16,301.47,59.965,1453017604,"201051344000955","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,319010.6,319010.6,16973,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453017623,29957.00
01/17/2016 03:00,2,0.000,ALERT,212.61,301.17,59.986,1453017604,"274151322000094","219011344069620",0.00,-11.00,0,299.37,302.37,0.0,0.0,0.000,477714.9,477714.9,6484,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453017624,29958.00
01/17/2016 03:00,2,0.000,ALERT,213.29,304.18,59.965,1453017604,"201051344000579","219011344069620",0.00,-9.00,0,301.77,305.98,0.0,0.0,0.000,320384.4,320384.4,12365,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453017626,29959.00
01/17/2016 03:00,2,0.000,ALERT,212.61,302.07,59.965,1453017604,"201051344000890","219011344069620",0.00,-8.50,0,299.07,304.18,0.0,0.0,0.000,317146.3,317146.3,17061,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453017628,29960.00
01/17/2016 03:00,2,0.000,ALERT,212.83,301.77,59.970,1453017604,"201051344000438","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,318944.1,318944.1,17007,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453017630,29961.00
01/17/2016 03:00,2,0.000,ALERT,212.83,301.17,59.981,1453017604,"201051344000417","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,313024.6,313024.6,17078,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453017631,29962.00
01/17/2016 03:00,2,0.000,ALERT,212.83,302.07,59.996,1453017604,"274151322000083","219011344069620",0.00,-9.00,0,300.57,303.88,0.0,0.0,0.000,588027.6,588027.6,6221,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453017633,29963.00
01/17/2016 03:00,2,0.000,ALERT,213.29,301.47,59.970,1453017604,"274151322000076","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,624645.3,624645.3,6208,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453017635,29964.00
01/17/2016 03:00,2,0.000,ALERT,213.06,304.18,59.933,1453017604,"201051344000868","219011344069620",0.00,-9.00,0,301.77,305.98,0.0,0.0,0.000,304699.5,304699.5,12325,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453017637,29965.00
01/17/2016 03:00,2,0.000,ALERT,212.83,302.98,59.970,1453017604,"274151322000095","219011344069620",0.00,-11.00,0,301.17,304.18,0.0,0.0,0.000,617333.2,617333.2,6231,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453017639,29966.00
01/17/2016 03:00,2,0.000,ALERT,212.83,303.58,59.975,1453017604,"201051344000988","219011344069620",0.00,-8.50,0,299.07,304.78,0.0,0.0,0.000,304685.3,304685.3,12372,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453017641,29967.00
01/17/2016 03:00,2,0.000,ALERT,212.38,300.87,59.965,1453017604,"201051344001025","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,317067.6,317067.6,16981,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453017643,29968.00
01/17/2016 03:00,2,0.000,ALERT,212.83,303.58,59.970,1453017604,"201051344000458","219011344069620",0.00,-7.00,0,302.07,305.98,0.0,0.0,0.000,314788.5,314788.5,12365,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453017644,29969.00
01/17/2016 03:00,2,0.000,ALERT,213.74,303.28,59.970,1453017604,"201051344000853","219011344069620",0.00,-10.00,0,301.77,305.68,0.0,0.0,0.000,312173.9,312173.9,12301,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453017646,29970.00
01/17/2016 03:00,2,0.000,ALERT,213.06,301.77,59.970,1453017604,"201051344000685","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,318360.9,318360.9,17031,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453017648,29971.00
01/17/2016 03:00,2,0.000,ALERT,212.83,301.17,59.975,1453017604,"201051344000917","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,316088.3,316088.3,17015,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453017650,29972.00
01/17/2016 03:00,2,0.000,ALERT,212.83,301.77,59.996,1453017604,"201051344001145","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,319295.0,319295.0,17008,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453017652,29973.00
01/17/2016 03:00,2,0.000,ALERT,212.61,300.87,59.970,1453017604,"201051344000651","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,313443.7,313443.7,17010,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453017653,29974.00
01/17/2016 03:00,2,0.000,ALERT,212.16,301.17,59.975,1453017604,"274151322000088","219011344069620",0.00,-7.00,0,299.67,302.98,0.0,0.0,0.000,570923.6,570923.6,6107,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453017655,29975.00
01/17/2016 03:00,2,0.000,ALERT,213.06,300.87,59.970,1453017604,"274151322000068","219011344069620",0.00,-8.50,0,299.37,302.37,0.0,0.0,0.000,478003.1,478003.1,6477,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453017657,29976.00
01/17/2016 03:00,2,0.000,ALERT,212.16,301.47,59.965,1453017604,"201051344001135","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,309894.7,309894.7,16994,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453017659,29977.00
01/17/2016 03:00,2,0.000,ALERT,212.61,303.58,59.970,1453017604,"201051344000594","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,315792.7,315792.7,12387,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453017660,29978.00
01/17/2016 03:00,2,0.000,ALERT,212.61,300.87,59.975,1453017604,"201051344001203","219011344069620",0.00,-10.00,0,298.77,304.48,0.0,0.0,0.000,316390.6,316390.6,17000,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453017662,29979.00
01/17/2016 03:00,2,0.000,ALERT,212.16,301.17,59.959,1453017604,"274151322000054","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,583279.5,583279.5,6097,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453017664,29980.00
01/17/2016 03:00,2,0.000,ALERT,213.29,302.68,59.975,1453017604,"201051344000867","219011344069620",0.00,-8.50,0,300.57,305.38,0.0,0.0,0.000,305027.1,305027.1,12368,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453017666,29981.00
01/17/2016 03:00,2,0.000,ALERT,212.38,301.47,59.965,1453017604,"201051344001093","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,314926.7,314926.7,16994,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453017668,29982.00
01/17/2016 03:00,2,0.000,ALERT,212.83,303.28,59.938,1453017604,"201051344000900","219011344069620",0.00,-10.00,0,301.17,304.78,0.0,0.0,0.000,318452.2,318452.2,12269,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453017670,29983.00
01/17/2016 03:00,2,0.000,ALERT,212.83,302.37,59.975,1453017604,"201051344000648","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,312034.4,312034.4,12341,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453017672,29984.00
01/17/2016 03:00,2,0.000,ALERT,213.06,303.88,59.975,1453017604,"201051344000569","219011344069620",0.00,-9.00,0,302.07,305.98,0.0,0.0,0.000,320172.3,320172.3,12228,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453017674,29985.00
01/17/2016 03:00,2,0.000,ALERT,212.83,303.28,59.996,1453017604,"201051344000983","219011344069620",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,314939.3,314939.3,12298,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453017675,29986.00
01/17/2016 03:00,2,0.000,ALERT,212.83,302.98,60.007,1453017604,"201051344001158","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,309931.2,309931.2,12396,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453017677,29987.00
01/17/2016 03:00,2,0.000,ALERT,213.29,303.58,59.981,1453017604,"201051344000576","219011344069620",0.00,-9.00,0,301.47,305.38,0.0,0.0,0.000,313130.6,313130.6,12273,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453017679,29988.00
01/17/2016 03:00,2,0.000,ALERT,212.38,300.27,59.981,1453017604,"274151322000087","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,558403.1,558403.1,6145,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453017681,29989.00
01/17/2016 03:15,2,0.000,ALERT,213.29,303.88,59.986,1453018503,"201051344000645","219011344069620",0.00,-8.50,0,301.47,305.68,0.0,0.0,0.000,313331.0,313331.0,12300,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453018505,29990.00
01/17/2016 03:15,2,0.000,ALERT,212.83,302.68,59.991,1453018503,"274151322000085","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,585932.2,585932.2,6136,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453018507,29991.00
01/17/2016 03:15,2,0.000,ALERT,213.51,303.58,59.986,1453018503,"201051344000633","219011344069620",0.00,-10.00,0,299.37,305.08,0.0,0.0,0.000,305765.3,305765.3,12402,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453018509,29992.00
01/17/2016 03:15,2,0.000,ALERT,213.06,303.88,59.991,1453018503,"201051344000469","219011344069620",0.00,-11.00,0,300.27,305.38,0.0,0.0,0.000,307220.4,307220.4,12362,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453018510,29993.00
01/17/2016 03:15,2,0.000,ALERT,212.38,302.37,60.028,1453018503,"201051344000646","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,311553.7,311553.7,17002,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453018512,29994.00
01/17/2016 03:15,2,0.000,ALERT,212.38,303.28,59.986,1453018503,"274151322000052","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,593719.5,593719.5,6193,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453018514,29995.00
01/17/2016 03:15,2,0.000,ALERT,212.83,302.37,59.996,1453018503,"201051344000585","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,316473.9,316473.9,16993,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453018516,29996.00
01/17/2016 03:15,2,0.000,ALERT,212.61,302.68,59.970,1453018503,"201051344001230","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,314690.1,314690.1,17040,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453018518,29997.00
01/17/2016 03:15,2,0.000,ALERT,213.29,303.28,60.002,1453018503,"201051344000582","219011344069620",0.00,-11.00,0,300.87,304.18,0.0,0.0,0.000,309668.9,309668.9,16989,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453018519,29998.00
01/17/2016 03:15,2,0.000,ALERT,212.16,302.07,59.991,1453018503,"201051344000955","219011344069620",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,319010.6,319010.6,16975,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453018521,29999.00
01/17/2016 03:15,2,0.000,ALERT,212.38,301.77,60.002,1453018503,"274151322000094","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,477714.9,477714.9,6486,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453018523,30000.00
01/17/2016 03:15,2,0.000,ALERT,212.83,304.18,60.002,1453018503,"201051344000579","219011344069620",0.00,-9.00,0,302.07,306.28,0.0,0.0,0.000,320384.4,320384.4,12367,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453018525,30001.00
01/17/2016 03:15,2,0.000,ALERT,212.61,302.37,59.991,1453018503,"201051344000890","219011344069620",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,317146.3,317146.3,17063,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453018527,30002.00
01/17/2016 03:15,2,0.000,ALERT,212.83,302.07,59.996,1453018503,"201051344000438","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,318944.1,318944.1,17009,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453018529,30003.00
01/17/2016 03:15,2,0.000,ALERT,212.83,301.77,59.996,1453018503,"201051344000417","219011344069620",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,313024.6,313024.6,17080,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453018531,30004.00
01/17/2016 03:15,2,0.000,ALERT,212.83,302.37,59.996,1453018503,"274151322000083","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,588027.6,588027.6,6223,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453018533,30005.00
01/17/2016 03:15,2,0.000,ALERT,213.29,302.37,59.970,1453018503,"274151322000076","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,624645.3,624645.3,6210,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453018534,30006.00
01/17/2016 03:15,2,0.000,ALERT,212.83,304.18,59.996,1453018503,"201051344000868","219011344069620",0.00,-8.50,0,302.37,306.28,0.0,0.0,0.000,304699.5,304699.5,12327,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453018536,30007.00
01/17/2016 03:15,2,0.000,ALERT,212.83,303.28,60.002,1453018503,"274151322000095","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,617333.2,617333.2,6233,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453018538,30008.00
01/17/2016 03:15,2,0.000,ALERT,212.38,302.98,60.034,1453018503,"201051344000988","219011344069620",0.00,-9.00,0,299.07,305.08,0.0,0.0,0.000,304685.3,304685.3,12374,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453018540,30009.00
01/17/2016 03:15,2,0.000,ALERT,212.61,301.47,60.018,1453018503,"201051344001025","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,317067.6,317067.6,16983,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453018542,30010.00
01/17/2016 03:15,2,0.000,ALERT,212.83,303.58,60.007,1453018503,"201051344000458","219011344069620",0.00,-7.00,0,301.47,306.28,0.0,0.0,0.000,314788.5,314788.5,12367,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453018544,30011.00
01/17/2016 03:15,2,0.000,ALERT,213.29,303.28,59.991,1453018503,"201051344000853","219011344069620",0.00,-10.00,0,301.77,305.68,0.0,0.0,0.000,312173.9,312173.9,12303,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453018545,30012.00
01/17/2016 03:15,2,0.000,ALERT,213.06,302.07,60.007,1453018503,"201051344000685","219011344069620",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,318360.9,318360.9,17033,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453018547,30013.00
01/17/2016 03:15,2,0.000,ALERT,212.83,301.77,60.002,1453018503,"201051344000917","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,316088.3,316088.3,17017,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453018549,30014.00
01/17/2016 03:15,2,0.000,ALERT,213.06,302.37,59.996,1453018503,"201051344001145","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,319295.0,319295.0,17010,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453018551,30015.00
01/17/2016 03:15,2,0.000,ALERT,212.83,301.77,60.007,1453018503,"201051344000651","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,313443.7,313443.7,17012,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453018553,30016.00
01/17/2016 03:15,2,0.000,ALERT,212.16,301.17,59.986,1453018503,"274151322000088","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,570923.6,570923.6,6109,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453018554,30017.00
01/17/2016 03:15,2,0.000,ALERT,213.29,301.47,60.007,1453018503,"274151322000068","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,478003.1,478003.1,6479,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453018556,30018.00
01/17/2016 03:15,2,0.000,ALERT,212.38,302.07,60.007,1453018503,"201051344001135","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,309894.7,309894.7,16996,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453018558,30019.00
01/17/2016 03:15,2,0.000,ALERT,212.38,303.88,59.996,1453018503,"201051344000594","219011344069620",0.00,-10.00,0,300.87,305.68,0.0,0.0,0.000,315792.7,315792.7,12389,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453018560,30020.00
01/17/2016 03:15,2,0.000,ALERT,212.61,301.17,59.996,1453018503,"201051344001203","219011344069620",0.00,-10.00,0,299.37,305.08,0.0,0.0,0.000,316390.6,316390.6,17002,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453018562,30021.00
01/17/2016 03:15,2,0.000,ALERT,212.38,302.68,59.991,1453018503,"274151322000054","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,583279.5,583279.5,6099,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453018563,30022.00
01/17/2016 03:15,2,0.000,ALERT,213.06,302.98,59.986,1453018503,"201051344000867","219011344069620",0.00,-8.50,0,300.27,305.68,0.0,0.0,0.000,305027.1,305027.1,12370,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453018565,30023.00
