ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2016 03:15,2,0.000,ALERT,212.61,302.07,59.996,1453018503,"201051344001093","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,314926.7,314926.7,16996,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453018567,30024.00
01/17/2016 03:15,2,0.000,ALERT,212.61,303.58,59.965,1453018503,"201051344000900","219011344069620",0.00,-10.00,0,301.17,305.08,0.0,0.0,0.000,318452.2,318452.2,12271,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453018569,30025.00
01/17/2016 03:15,2,0.000,ALERT,213.06,302.68,60.007,1453018503,"201051344000648","219011344069620",0.00,-11.00,0,300.27,305.38,0.0,0.0,0.000,312034.4,312034.4,12343,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453018571,30026.00
01/17/2016 03:15,2,0.000,ALERT,213.06,304.18,60.002,1453018503,"201051344000569","219011344069620",0.00,-9.00,0,301.47,306.58,0.0,0.0,0.000,320172.3,320172.3,12230,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453018573,30027.00
01/17/2016 03:15,2,0.000,ALERT,212.83,303.58,59.975,1453018503,"201051344000983","219011344069620",0.00,-9.00,0,301.17,305.98,0.0,0.0,0.000,314939.3,314939.3,12300,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453018575,30028.00
01/17/2016 03:15,2,0.000,ALERT,212.83,303.28,59.996,1453018503,"201051344001158","219011344069620",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,309931.2,309931.2,12398,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453018576,30029.00
01/17/2016 03:15,2,0.000,ALERT,213.29,303.88,60.002,1453018503,"201051344000576","219011344069620",0.00,-8.50,0,301.47,305.68,0.0,0.0,0.000,313130.6,313130.6,12275,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453018578,30030.00
01/17/2016 03:15,2,0.000,ALERT,212.61,301.17,59.986,1453018503,"274151322000087","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,558403.1,558403.1,6147,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453018580,30031.00
01/17/2016 03:30,2,0.000,ALERT,213.51,303.58,59.975,1453019403,"201051344000645","219011344069620",0.00,-8.50,0,290.35,305.68,0.0,0.0,0.000,313331.0,313331.0,12302,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019405,30032.00
01/17/2016 03:30,2,0.000,ALERT,213.06,302.07,59.970,1453019403,"274151322000085","219011344069620",0.00,-7.00,0,288.25,305.38,0.0,0.0,0.000,585932.2,585932.2,6138,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019406,30033.00
01/17/2016 03:30,2,0.000,ALERT,213.51,302.98,59.970,1453019403,"201051344000633","219011344069620",0.00,-10.00,0,288.85,305.38,0.0,0.0,0.000,305765.3,305765.3,12404,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019408,30034.00
01/17/2016 03:30,2,0.000,ALERT,213.06,303.28,59.986,1453019403,"201051344000469","219011344069620",0.00,-11.00,0,289.45,305.38,0.0,0.0,0.000,307220.4,307220.4,12364,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019410,30035.00
01/17/2016 03:30,2,0.000,ALERT,212.61,302.07,59.965,1453019403,"201051344000646","219011344069620",0.00,-10.00,0,287.95,303.58,0.0,0.0,0.000,311553.7,311553.7,17004,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019412,30036.00
01/17/2016 03:30,2,0.000,ALERT,212.38,302.07,59.965,1453019403,"274151322000052","219011344069620",0.00,-10.00,0,288.25,306.28,0.0,0.0,0.000,593719.5,593719.5,6195,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019414,30037.00
01/17/2016 03:30,2,0.000,ALERT,212.83,302.37,59.975,1453019403,"201051344000585","219011344069620",0.00,-8.50,0,288.25,303.58,0.0,0.0,0.000,316473.9,316473.9,16995,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019415,30038.00
01/17/2016 03:30,2,0.000,ALERT,212.61,302.37,59.970,1453019403,"201051344001230","219011344069620",0.00,-9.00,0,288.85,303.88,0.0,0.0,0.000,314690.1,314690.1,17042,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019417,30039.00
01/17/2016 03:30,2,0.000,ALERT,213.29,302.98,59.975,1453019403,"201051344000582","219011344069620",0.00,-11.00,0,289.45,304.78,0.0,0.0,0.000,309668.9,309668.9,16991,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019419,30040.00
01/17/2016 03:30,2,0.000,ALERT,212.38,302.07,59.981,1453019403,"201051344000955","219011344069620",0.00,-9.00,0,288.55,303.88,0.0,0.0,0.000,319010.6,319010.6,16977,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019421,30041.00
01/17/2016 03:30,2,0.000,ALERT,212.61,301.47,59.975,1453019403,"274151322000094","219011344069620",0.00,-10.00,0,287.65,304.78,0.0,0.0,0.000,477714.9,477714.9,6488,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019423,30042.00
01/17/2016 03:30,2,0.000,ALERT,212.83,303.88,59.970,1453019403,"201051344000579","219011344069620",0.00,-9.00,0,290.95,306.58,0.0,0.0,0.000,320384.4,320384.4,12369,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019424,30043.00
01/17/2016 03:30,2,0.000,ALERT,212.61,302.68,59.975,1453019403,"201051344000890","219011344069620",0.00,-8.50,0,289.15,304.78,0.0,0.0,0.000,317146.3,317146.3,17065,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019426,30044.00
01/17/2016 03:30,2,0.000,ALERT,212.83,302.07,59.970,1453019403,"201051344000438","219011344069620",0.00,-10.00,0,288.85,303.88,0.0,0.0,0.000,318944.1,318944.1,17011,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019428,30045.00
01/17/2016 03:30,2,0.000,ALERT,213.06,301.77,59.959,1453019403,"201051344000417","219011344069620",0.00,-10.00,0,287.95,302.98,0.0,0.0,0.000,313024.6,313024.6,17082,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019430,30046.00
01/17/2016 03:30,2,0.000,ALERT,212.83,302.68,59.970,1453019403,"274151322000083","219011344069620",0.00,-9.00,0,288.85,306.28,0.0,0.0,0.000,588027.6,588027.6,6225,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019432,30047.00
01/17/2016 03:30,2,0.000,ALERT,213.29,302.07,59.970,1453019403,"274151322000076","219011344069620",0.00,-9.00,0,287.95,305.98,0.0,0.0,0.000,624645.3,624645.3,6212,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019434,30048.00
01/17/2016 03:30,2,0.000,ALERT,213.06,304.18,59.965,1453019403,"201051344000868","219011344069620",0.00,-9.00,0,290.95,306.28,0.0,0.0,0.000,304699.5,304699.5,12329,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019435,30049.00
01/17/2016 03:30,2,0.000,ALERT,212.61,303.28,59.970,1453019403,"274151322000095","219011344069620",0.00,-10.00,0,289.45,306.58,0.0,0.0,0.000,617333.2,617333.2,6235,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019437,30050.00
01/17/2016 03:30,2,0.000,ALERT,212.61,303.28,59.975,1453019403,"201051344000988","219011344069620",0.00,-9.00,0,287.95,305.08,0.0,0.0,0.000,304685.3,304685.3,12376,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019439,30051.00
01/17/2016 03:30,2,0.000,ALERT,212.38,301.47,59.970,1453019403,"201051344001025","219011344069620",0.00,-11.00,0,288.25,304.18,0.0,0.0,0.000,317067.6,317067.6,16985,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019441,30052.00
01/17/2016 03:30,2,0.000,ALERT,212.83,303.58,59.975,1453019403,"201051344000458","219011344069620",0.00,-7.00,0,290.35,306.28,0.0,0.0,0.000,314788.5,314788.5,12369,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019443,30053.00
01/17/2016 03:30,2,0.000,ALERT,213.29,302.98,59.981,1453019403,"201051344000853","219011344069620",0.00,-10.00,0,290.05,305.68,0.0,0.0,0.000,312173.9,312173.9,12305,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453019445,30054.00
01/17/2016 03:30,2,0.000,ALERT,213.06,301.77,59.975,1453019403,"201051344000685","219011344069620",0.00,-9.00,0,288.25,303.88,0.0,0.0,0.000,318360.9,318360.9,17035,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019446,30055.00
01/17/2016 03:30,2,0.000,ALERT,212.83,301.47,59.981,1453019403,"201051344000917","219011344069620",0.00,-8.00,0,287.35,302.98,0.0,0.0,0.000,316088.3,316088.3,17019,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019448,30056.00
01/17/2016 03:30,2,0.000,ALERT,212.83,302.07,59.981,1453019403,"201051344001145","219011344069620",0.00,-9.00,0,288.85,304.18,0.0,0.0,0.000,319295.0,319295.0,17012,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019450,30057.00
01/17/2016 03:30,2,0.000,ALERT,212.61,301.17,60.012,1453019403,"201051344000651","219011344069620",0.00,-11.50,0,287.95,302.98,0.0,0.0,0.000,313443.7,313443.7,17014,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019452,30058.00
01/17/2016 03:30,2,0.000,ALERT,212.16,301.17,59.981,1453019403,"274151322000088","219011344069620",0.00,-6.50,0,287.95,305.38,0.0,0.0,0.000,570923.6,570923.6,6111,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453019454,30059.00
01/17/2016 03:30,2,0.000,ALERT,213.29,301.47,59.965,1453019403,"274151322000068","219011344069620",0.00,-8.50,0,287.95,304.78,0.0,0.0,0.000,478003.1,478003.1,6481,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453019456,30060.00
01/17/2016 03:30,2,0.000,ALERT,212.16,301.77,59.970,1453019403,"201051344001135","219011344069620",0.00,-9.00,0,288.85,304.18,0.0,0.0,0.000,309894.7,309894.7,16998,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019458,30061.00
01/17/2016 03:30,2,0.000,ALERT,212.38,303.58,60.012,1453019403,"201051344000594","219011344069620",0.00,-10.00,0,290.05,305.68,0.0,0.0,0.000,315792.7,315792.7,12391,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019460,30062.00
01/17/2016 03:30,2,0.000,ALERT,212.61,301.47,59.944,1453019403,"201051344001203","219011344069620",0.00,-10.00,0,288.55,305.08,0.0,0.0,0.000,316390.6,316390.6,17004,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453019462,30063.00
01/17/2016 03:30,2,0.000,ALERT,212.38,302.07,59.965,1453019403,"274151322000054","219011344069620",0.00,-8.00,0,288.55,305.98,0.0,0.0,0.000,583279.5,583279.5,6101,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019463,30064.00
01/17/2016 03:30,2,0.000,ALERT,213.06,302.68,59.986,1453019403,"201051344000867","219011344069620",0.00,-8.50,0,289.45,305.68,0.0,0.0,0.000,305027.1,305027.1,12372,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019465,30065.00
01/17/2016 03:30,2,0.000,ALERT,212.38,301.47,59.970,1453019403,"201051344001093","219011344069620",0.00,-8.00,0,288.25,303.58,0.0,0.0,0.000,314926.7,314926.7,16998,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019467,30066.00
01/17/2016 03:30,2,0.000,ALERT,212.61,303.28,59.981,1453019403,"201051344000900","219011344069620",0.00,-10.00,0,289.75,305.38,0.0,0.0,0.000,318452.2,318452.2,12273,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019469,30067.00
01/17/2016 03:30,2,0.000,ALERT,213.06,302.37,59.949,1453019403,"201051344000648","219011344069620",0.00,-11.00,0,289.15,305.68,0.0,0.0,0.000,312034.4,312034.4,12345,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019470,30068.00
01/17/2016 03:30,2,0.000,ALERT,212.83,303.58,59.959,1453019403,"201051344000569","219011344069620",0.00,-10.00,0,290.95,306.58,0.0,0.0,0.000,320172.3,320172.3,12232,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453019472,30069.00
01/17/2016 03:30,2,0.000,ALERT,212.61,302.98,59.944,1453019403,"201051344000983","219011344069620",0.00,-9.00,0,290.35,305.98,0.0,0.0,0.000,314939.3,314939.3,12302,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019474,30070.00
01/17/2016 03:30,2,0.000,ALERT,213.06,303.28,59.986,1453019403,"201051344001158","219011344069620",0.00,-11.50,0,290.05,305.38,0.0,0.0,0.000,309931.2,309931.2,12400,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019476,30071.00
01/17/2016 03:30,2,0.000,ALERT,213.29,303.58,59.986,1453019403,"201051344000576","219011344069620",0.00,-8.50,0,290.65,305.98,0.0,0.0,0.000,313130.6,313130.6,12277,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019478,30072.00
01/17/2016 03:30,2,0.000,ALERT,212.38,300.57,59.975,1453019403,"274151322000087","219011344069620",0.00,-5.50,0,287.35,304.78,0.0,0.0,0.000,558403.1,558403.1,6149,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453019479,30073.00
01/17/2016 03:45,2,0.000,ALERT,213.29,303.28,59.949,1453020303,"201051344000645","219011344069620",0.00,-9.00,0,301.17,305.68,0.0,0.0,0.000,313331.0,313331.0,12304,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020305,30074.00
01/17/2016 03:45,2,0.000,ALERT,212.61,302.07,59.933,1453020303,"274151322000085","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,585932.2,585932.2,6140,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020307,30075.00
01/17/2016 03:45,2,0.000,ALERT,213.74,303.28,59.965,1453020303,"201051344000633","219011344069620",0.00,-10.00,0,299.67,305.08,0.0,0.0,0.000,305765.3,305765.3,12406,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020308,30076.00
01/17/2016 03:45,2,0.000,ALERT,213.06,303.58,59.933,1453020303,"201051344000469","219011344069620",0.00,-11.00,0,300.27,305.38,0.0,0.0,0.000,307220.4,307220.4,12366,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453020310,30077.00
01/17/2016 03:45,2,0.000,ALERT,212.61,302.07,59.975,1453020303,"201051344000646","219011344069620",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,311553.7,311553.7,17006,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020312,30078.00
01/17/2016 03:45,2,0.000,ALERT,212.38,302.07,59.959,1453020303,"274151322000052","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,593719.5,593719.5,6197,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020314,30079.00
01/17/2016 03:45,2,0.000,ALERT,212.83,302.68,59.970,1453020303,"201051344000585","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,316473.9,316473.9,16997,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020316,30080.00
01/17/2016 03:45,2,0.000,ALERT,212.61,302.37,59.944,1453020303,"201051344001230","219011344069620",0.00,-9.00,0,300.57,303.88,0.0,0.0,0.000,314690.1,314690.1,17044,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020318,30081.00
01/17/2016 03:45,2,0.000,ALERT,213.29,302.98,59.970,1453020303,"201051344000582","219011344069620",0.00,-11.00,0,301.17,304.48,0.0,0.0,0.000,309668.9,309668.9,16993,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453020319,30082.00
01/17/2016 03:45,2,0.000,ALERT,212.38,302.07,59.970,1453020303,"201051344000955","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,319010.6,319010.6,16979,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453020321,30083.00
01/17/2016 03:45,2,0.000,ALERT,212.61,301.47,59.959,1453020303,"274151322000094","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,477714.9,477714.9,6490,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453020323,30084.00
01/17/2016 03:45,2,0.000,ALERT,213.06,304.18,59.975,1453020303,"201051344000579","219011344069620",0.00,-9.00,0,302.07,306.28,0.0,0.0,0.000,320384.4,320384.4,12371,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020325,30085.00
01/17/2016 03:45,2,0.000,ALERT,212.61,302.37,60.018,1453020303,"201051344000890","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,317146.3,317146.3,17067,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020327,30086.00
01/17/2016 03:45,2,0.000,ALERT,212.83,302.07,59.959,1453020303,"201051344000438","219011344069620",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,318944.1,318944.1,17013,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020328,30087.00
01/17/2016 03:45,2,0.000,ALERT,212.83,301.47,59.975,1453020303,"201051344000417","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,313024.6,313024.6,17084,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020330,30088.00
01/17/2016 03:45,2,0.000,ALERT,212.61,302.37,59.970,1453020303,"274151322000083","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,588027.6,588027.6,6227,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020332,30089.00
01/17/2016 03:45,2,0.000,ALERT,213.06,301.77,59.970,1453020303,"274151322000076","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,624645.3,624645.3,6214,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020334,30090.00
01/17/2016 03:45,2,0.000,ALERT,213.06,304.48,60.012,1453020303,"201051344000868","219011344069620",0.00,-10.00,0,302.07,306.28,0.0,0.0,0.000,304699.5,304699.5,12331,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453020336,30091.00
01/17/2016 03:45,2,0.000,ALERT,212.61,302.98,59.938,1453020303,"274151322000095","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,617333.2,617333.2,6237,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020338,30092.00
01/17/2016 03:45,2,0.000,ALERT,212.83,303.28,59.970,1453020303,"201051344000988","219011344069620",0.00,-9.00,0,299.07,305.38,0.0,0.0,0.000,304685.3,304685.3,12378,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020340,30093.00
01/17/2016 03:45,2,0.000,ALERT,212.38,301.47,59.970,1453020303,"201051344001025","219011344069620",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,317067.6,317067.6,16987,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020342,30094.00
01/17/2016 03:45,2,0.000,ALERT,213.06,303.88,59.975,1453020303,"201051344000458","219011344069620",0.00,-7.00,0,301.17,306.28,0.0,0.0,0.000,314788.5,314788.5,12371,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020343,30095.00
01/17/2016 03:45,2,0.000,ALERT,213.51,303.58,59.965,1453020303,"201051344000853","219011344069620",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,312173.9,312173.9,12307,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020345,30096.00
01/17/2016 03:45,2,0.000,ALERT,213.06,302.07,59.981,1453020303,"201051344000685","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,318360.9,318360.9,17037,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020347,30097.00
01/17/2016 03:45,2,0.000,ALERT,212.83,301.77,59.975,1453020303,"201051344000917","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,316088.3,316088.3,17021,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020349,30098.00
01/17/2016 03:45,2,0.000,ALERT,213.06,302.37,59.981,1453020303,"201051344001145","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,319295.0,319295.0,17014,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020351,30099.00
01/17/2016 03:45,2,0.000,ALERT,212.83,301.47,59.981,1453020303,"201051344000651","219011344069620",0.00,-11.50,0,299.37,302.98,0.0,0.0,0.000,313443.7,313443.7,17016,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020352,30100.00
01/17/2016 03:45,2,0.000,ALERT,212.16,301.47,59.975,1453020303,"274151322000088","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,570923.6,570923.6,6113,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020354,30101.00
01/17/2016 03:45,2,0.000,ALERT,213.51,301.77,59.975,1453020303,"274151322000068","219011344069620",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,478003.1,478003.1,6483,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020356,30102.00
01/17/2016 03:45,2,0.000,ALERT,212.38,302.37,60.002,1453020303,"201051344001135","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,309894.7,309894.7,17000,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020358,30103.00
01/17/2016 03:45,2,0.000,ALERT,212.61,304.18,60.018,1453020303,"201051344000594","219011344069620",0.00,-10.00,0,300.57,305.68,0.0,0.0,0.000,315792.7,315792.7,12393,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020360,30104.00
01/17/2016 03:45,2,0.000,ALERT,212.83,301.77,59.981,1453020303,"201051344001203","219011344069620",0.00,-10.00,0,299.67,305.08,0.0,0.0,0.000,316390.6,316390.6,17006,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020361,30105.00
01/17/2016 03:45,2,0.000,ALERT,212.38,302.37,59.986,1453020303,"274151322000054","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,583279.5,583279.5,6103,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020363,30106.00
01/17/2016 03:45,2,0.000,ALERT,213.29,303.28,59.986,1453020303,"201051344000867","219011344069620",0.00,-8.50,0,300.27,305.68,0.0,0.0,0.000,305027.1,305027.1,12374,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020365,30107.00
01/17/2016 03:45,2,0.000,ALERT,212.83,302.07,59.986,1453020303,"201051344001093","219011344069620",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,314926.7,314926.7,17000,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020367,30108.00
01/17/2016 03:45,2,0.000,ALERT,212.83,303.58,59.981,1453020303,"201051344000900","219011344069620",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,318452.2,318452.2,12275,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020369,30109.00
01/17/2016 03:45,2,0.000,ALERT,213.06,302.98,59.986,1453020303,"201051344000648","219011344069620",0.00,-11.00,0,300.27,305.38,0.0,0.0,0.000,312034.4,312034.4,12347,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453020370,30110.00
01/17/2016 03:45,2,0.000,ALERT,213.06,304.48,59.986,1453020303,"201051344000569","219011344069620",0.00,-9.00,0,301.77,306.58,0.0,0.0,0.000,320172.3,320172.3,12234,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453020372,30111.00
01/17/2016 03:45,2,0.000,ALERT,212.83,303.58,59.981,1453020303,"201051344000983","219011344069620",0.00,-9.00,0,301.17,305.68,0.0,0.0,0.000,314939.3,314939.3,12304,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020374,30112.00
01/17/2016 03:45,2,0.000,ALERT,213.29,303.88,59.986,1453020303,"201051344001158","219011344069620",0.00,-11.00,0,300.57,305.38,0.0,0.0,0.000,309931.2,309931.2,12402,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020376,30113.00
01/17/2016 03:45,2,0.000,ALERT,213.51,304.18,59.981,1453020303,"201051344000576","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,313130.6,313130.6,12279,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020378,30114.00
01/17/2016 03:45,2,0.000,ALERT,212.61,300.87,59.933,1453020303,"274151322000087","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,558403.1,558403.1,6151,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453020380,30115.00
01/17/2016 04:00,2,0.000,ALERT,213.51,303.88,59.991,1453021203,"201051344000645","219011344069620",0.00,-8.50,0,301.47,305.38,0.0,0.0,0.000,313331.0,313331.0,12306,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453021205,30116.00
01/17/2016 04:00,2,0.000,ALERT,213.06,302.07,60.012,1453021203,"274151322000085","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,585932.2,585932.2,6142,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453021207,30117.00
01/17/2016 04:00,2,0.000,ALERT,213.74,303.58,59.996,1453021203,"201051344000633","219011344069620",0.00,-10.00,0,299.97,304.78,0.0,0.0,0.000,305765.3,305765.3,12408,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453021209,30118.00
01/17/2016 04:00,2,0.000,ALERT,213.29,304.18,59.986,1453021203,"201051344000469","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,307220.4,307220.4,12368,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453021211,30119.00
01/17/2016 04:00,2,0.000,ALERT,212.61,302.37,59.981,1453021203,"201051344000646","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,311553.7,311553.7,17008,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453021212,30120.00
01/17/2016 04:00,2,0.000,ALERT,212.38,302.98,59.986,1453021203,"274151322000052","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,593719.5,593719.5,6199,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453021214,30121.00
01/17/2016 04:00,2,0.000,ALERT,213.06,302.68,59.986,1453021203,"201051344000585","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,316473.9,316473.9,16999,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453021216,30122.00
01/17/2016 04:00,2,0.000,ALERT,212.83,302.68,59.981,1453021203,"201051344001230","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,314690.1,314690.1,17046,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453021218,30123.00
01/17/2016 04:00,2,0.000,ALERT,213.29,302.98,59.981,1453021203,"201051344000582","219011344069620",0.00,-11.00,0,300.87,304.48,0.0,0.0,0.000,309668.9,309668.9,16995,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453021220,30124.00
01/17/2016 04:00,2,0.000,ALERT,212.38,302.37,59.975,1453021203,"201051344000955","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,319010.6,319010.6,16981,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453021221,30125.00
01/17/2016 04:00,2,0.000,ALERT,212.83,301.47,59.970,1453021203,"274151322000094","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,477714.9,477714.9,6492,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453021223,30126.00
01/17/2016 04:00,2,0.000,ALERT,213.06,304.48,59.996,1453021203,"201051344000579","219011344069620",0.00,-9.00,0,302.37,305.98,0.0,0.0,0.000,320384.4,320384.4,12373,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453021225,30127.00
01/17/2016 04:00,2,0.000,ALERT,212.83,302.68,59.944,1453021203,"201051344000890","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,317146.3,317146.3,17069,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453021227,30128.00
01/17/2016 04:00,2,0.000,ALERT,212.83,302.07,59.970,1453021203,"201051344000438","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,318944.1,318944.1,17015,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453021229,30129.00
01/17/2016 04:00,2,0.000,ALERT,213.06,301.77,59.986,1453021203,"201051344000417","219011344069620",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,313024.6,313024.6,17086,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453021231,30130.00
01/17/2016 04:00,2,0.000,ALERT,213.06,303.28,59.981,1453021203,"274151322000083","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,588027.6,588027.6,6229,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453021232,30131.00
01/17/2016 04:00,2,0.000,ALERT,213.29,301.77,60.012,1453021203,"274151322000076","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,624645.3,624645.3,6216,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453021234,30132.00
01/17/2016 04:00,2,0.000,ALERT,213.06,304.18,60.034,1453021203,"201051344000868","219011344069620",0.00,-9.00,0,302.37,305.98,0.0,0.0,0.000,304699.5,304699.5,12333,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453021236,30133.00
01/17/2016 04:00,2,0.000,ALERT,212.61,302.98,59.981,1453021203,"274151322000095","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,617333.2,617333.2,6239,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453021238,30134.00
01/17/2016 04:00,2,0.000,ALERT,212.61,303.88,59.996,1453021203,"201051344000988","219011344069620",0.00,-9.00,0,299.07,305.08,0.0,0.0,0.000,304685.3,304685.3,12380,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453021240,30135.00
01/17/2016 04:00,2,0.000,ALERT,212.61,301.47,60.018,1453021203,"201051344001025","219011344069620",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,317067.6,317067.6,16989,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453021242,30136.00
01/17/2016 04:00,2,0.000,ALERT,212.83,304.48,60.002,1453021203,"201051344000458","219011344069620",0.00,-7.00,0,301.77,306.28,0.0,0.0,0.000,314788.5,314788.5,12373,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453021244,30137.00
01/17/2016 04:00,2,0.000,ALERT,213.51,304.18,59.986,1453021203,"201051344000853","219011344069620",0.00,-10.00,0,301.77,305.38,0.0,0.0,0.000,312173.9,312173.9,12309,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453021245,30138.00
01/17/2016 04:00,2,0.000,ALERT,213.29,302.37,59.986,1453021203,"201051344000685","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,318360.9,318360.9,17039,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453021247,30139.00
01/17/2016 04:00,2,0.000,ALERT,213.06,301.77,60.007,1453021203,"201051344000917","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,316088.3,316088.3,17023,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453021249,30140.00
01/17/2016 04:00,2,0.000,ALERT,213.06,302.37,59.996,1453021203,"201051344001145","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,319295.0,319295.0,17016,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453021251,30141.00
01/17/2016 04:00,2,0.000,ALERT,212.83,301.77,59.991,1453021203,"201051344000651","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,313443.7,313443.7,17018,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453021252,30142.00
01/17/2016 04:00,2,0.000,ALERT,212.38,301.77,59.981,1453021203,"274151322000088","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,570923.6,570923.6,6115,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453021254,30143.00
01/17/2016 04:00,2,0.000,ALERT,213.51,300.87,59.975,1453021203,"274151322000068","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,478003.1,478003.1,6485,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453021256,30144.00
01/17/2016 04:00,2,0.000,ALERT,212.61,302.37,59.986,1453021203,"201051344001135","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,309894.7,309894.7,17002,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453021258,30145.00
01/17/2016 04:00,2,0.000,ALERT,212.38,303.88,59.981,1453021203,"201051344000594","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,315792.7,315792.7,12395,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453021260,30146.00
01/17/2016 04:00,2,0.000,ALERT,212.83,302.07,59.959,1453021203,"201051344001203","219011344069620",0.00,-10.00,0,299.67,305.38,0.0,0.0,0.000,316390.6,316390.6,17008,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453021261,30147.00
01/17/2016 04:00,2,0.000,ALERT,212.38,302.07,59.975,1453021203,"274151322000054","219011344069620",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,583279.5,583279.5,6105,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453021263,30148.00
01/17/2016 04:00,2,0.000,ALERT,213.06,303.28,59.954,1453021203,"201051344000867","219011344069620",0.00,-8.50,0,300.87,305.68,0.0,0.0,0.000,305027.1,305027.1,12376,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453021265,30149.00
01/17/2016 04:00,2,0.000,ALERT,213.06,302.37,59.959,1453021203,"201051344001093","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,314926.7,314926.7,17002,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453021267,30150.00
01/17/2016 04:00,2,0.000,ALERT,212.61,303.28,59.991,1453021203,"201051344000900","219011344069620",0.00,-10.00,0,301.17,305.08,0.0,0.0,0.000,318452.2,318452.2,12277,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453021269,30151.00
01/17/2016 04:00,2,0.000,ALERT,213.06,302.68,59.986,1453021203,"201051344000648","219011344069620",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,312034.4,312034.4,12349,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453021271,30152.00
01/17/2016 04:00,2,0.000,ALERT,213.06,303.88,59.986,1453021203,"201051344000569","219011344069620",0.00,-10.00,0,302.37,306.28,0.0,0.0,0.000,320172.3,320172.3,12236,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453021272,30153.00
01/17/2016 04:00,2,0.000,ALERT,212.83,303.58,59.975,1453021203,"201051344000983","219011344069620",0.00,-9.00,0,301.77,305.98,0.0,0.0,0.000,314939.3,314939.3,12306,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453021274,30154.00
01/17/2016 04:00,2,0.000,ALERT,213.06,303.28,59.986,1453021203,"201051344001158","219011344069620",0.00,-11.00,0,301.17,305.38,0.0,0.0,0.000,309931.2,309931.2,12404,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453021276,30155.00
01/17/2016 04:00,2,0.000,ALERT,213.51,303.88,59.981,1453021203,"201051344000576","219011344069620",0.00,-9.00,0,301.77,305.68,0.0,0.0,0.000,313130.6,313130.6,12281,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453021278,30156.00
01/17/2016 04:00,2,0.000,ALERT,212.61,301.17,59.981,1453021203,"274151322000087","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,558403.1,558403.1,6153,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453021280,30157.00
01/17/2016 04:15,2,0.000,ALERT,213.51,303.28,59.975,1453022103,"201051344000645","219011344069620",0.00,-9.00,0,301.47,305.68,0.0,0.0,0.000,313331.0,313331.0,12308,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453022105,30158.00
01/17/2016 04:15,2,0.000,ALERT,212.61,302.07,59.970,1453022103,"274151322000085","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,585932.2,585932.2,6144,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453022107,30159.00
01/17/2016 04:15,2,0.000,ALERT,213.74,303.28,59.986,1453022103,"201051344000633","219011344069620",0.00,-10.00,0,299.97,305.08,0.0,0.0,0.000,305765.3,305765.3,12410,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453022109,30160.00
01/17/2016 04:15,2,0.000,ALERT,213.06,303.28,59.981,1453022103,"201051344000469","219011344069620",0.00,-11.00,0,300.57,305.38,0.0,0.0,0.000,307220.4,307220.4,12370,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453022111,30161.00
01/17/2016 04:15,2,0.000,ALERT,212.61,302.07,59.981,1453022103,"201051344000646","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,311553.7,311553.7,17010,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453022112,30162.00
01/17/2016 04:15,2,0.000,ALERT,212.16,302.07,59.996,1453022103,"274151322000052","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,593719.5,593719.5,6201,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453022114,30163.00
01/17/2016 04:15,2,0.000,ALERT,212.83,302.37,59.981,1453022103,"201051344000585","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,316473.9,316473.9,17001,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453022116,30164.00
01/17/2016 04:15,2,0.000,ALERT,212.61,302.37,59.975,1453022103,"201051344001230","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,314690.1,314690.1,17048,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453022118,30165.00
01/17/2016 04:15,2,0.000,ALERT,213.06,302.98,59.970,1453022103,"201051344000582","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,309668.9,309668.9,16997,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453022119,30166.00
01/17/2016 04:15,2,0.000,ALERT,212.16,302.07,59.975,1453022103,"201051344000955","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,319010.6,319010.6,16983,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453022121,30167.00
01/17/2016 04:15,2,0.000,ALERT,212.61,300.87,59.970,1453022103,"274151322000094","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,477714.9,477714.9,6494,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453022123,30168.00
