ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2016 04:15,2,0.000,ALERT,213.06,304.18,59.965,1453022103,"201051344000579","219011344069620",0.00,-9.00,0,302.07,306.28,0.0,0.0,0.000,320384.4,320384.4,12375,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453022125,30169.00
01/17/2016 04:15,2,0.000,ALERT,212.61,302.37,59.922,1453022103,"201051344000890","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,317146.3,317146.3,17071,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453022127,30170.00
01/17/2016 04:15,2,0.000,ALERT,212.83,302.07,59.970,1453022103,"201051344000438","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,318944.1,318944.1,17017,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453022128,30171.00
01/17/2016 04:15,2,0.000,ALERT,212.83,301.47,59.959,1453022103,"201051344000417","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,313024.6,313024.6,17088,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453022130,30172.00
01/17/2016 04:15,2,0.000,ALERT,212.61,302.68,59.970,1453022103,"274151322000083","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,588027.6,588027.6,6231,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453022132,30173.00
01/17/2016 04:15,2,0.000,ALERT,213.29,302.07,59.965,1453022103,"274151322000076","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,624645.3,624645.3,6218,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453022134,30174.00
01/17/2016 04:15,2,0.000,ALERT,213.06,304.18,59.965,1453022103,"201051344000868","219011344069620",0.00,-10.00,0,302.07,306.28,0.0,0.0,0.000,304699.5,304699.5,12335,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453022136,30175.00
01/17/2016 04:15,2,0.000,ALERT,212.61,302.98,59.991,1453022103,"274151322000095","219011344069620",0.00,-10.00,0,300.87,304.48,0.0,0.0,0.000,617333.2,617333.2,6241,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453022137,30176.00
01/17/2016 04:15,2,0.000,ALERT,212.83,303.28,59.944,1453022103,"201051344000988","219011344069620",0.00,-9.00,0,299.07,305.08,0.0,0.0,0.000,304685.3,304685.3,12382,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453022139,30177.00
01/17/2016 04:15,2,0.000,ALERT,212.61,301.17,59.917,1453022103,"201051344001025","219011344069620",0.00,-11.00,0,299.07,304.48,0.0,0.0,0.000,317067.6,317067.6,16991,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453022141,30178.00
01/17/2016 04:15,2,0.000,ALERT,213.06,303.58,59.965,1453022103,"201051344000458","219011344069620",0.00,-7.00,0,301.47,306.58,0.0,0.0,0.000,314788.5,314788.5,12375,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453022143,30179.00
01/17/2016 04:15,2,0.000,ALERT,213.51,303.28,59.970,1453022103,"201051344000853","219011344069620",0.00,-10.00,0,301.17,305.98,0.0,0.0,0.000,312173.9,312173.9,12311,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453022145,30180.00
01/17/2016 04:15,2,0.000,ALERT,213.06,302.07,59.928,1453022103,"201051344000685","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,318360.9,318360.9,17041,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453022147,30181.00
01/17/2016 04:15,2,0.000,ALERT,213.06,301.77,59.975,1453022103,"201051344000917","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,316088.3,316088.3,17025,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453022149,30182.00
01/17/2016 04:15,2,0.000,ALERT,213.06,302.37,59.959,1453022103,"201051344001145","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,319295.0,319295.0,17018,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453022150,30183.00
01/17/2016 04:15,2,0.000,ALERT,212.83,301.47,59.959,1453022103,"201051344000651","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,313443.7,313443.7,17020,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453022152,30184.00
01/17/2016 04:15,2,0.000,ALERT,212.38,301.47,59.970,1453022103,"274151322000088","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,570923.6,570923.6,6117,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453022154,30185.00
01/17/2016 04:15,2,0.000,ALERT,213.51,301.17,59.965,1453022103,"274151322000068","219011344069620",0.00,-8.50,0,299.37,302.68,0.0,0.0,0.000,478003.1,478003.1,6487,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453022156,30186.00
01/17/2016 04:15,2,0.000,ALERT,212.38,302.07,59.970,1453022103,"201051344001135","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,309894.7,309894.7,17004,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453022158,30187.00
01/17/2016 04:15,2,0.000,ALERT,212.61,303.88,59.933,1453022103,"201051344000594","219011344069620",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,315792.7,315792.7,12397,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453022160,30188.00
01/17/2016 04:15,2,0.000,ALERT,212.61,301.47,59.949,1453022103,"201051344001203","219011344069620",0.00,-10.00,0,299.67,305.38,0.0,0.0,0.000,316390.6,316390.6,17010,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453022162,30189.00
01/17/2016 04:15,2,0.000,ALERT,212.83,302.07,59.959,1453022103,"274151322000054","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,583279.5,583279.5,6107,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453022163,30190.00
01/17/2016 04:15,2,0.000,ALERT,213.29,302.98,59.981,1453022103,"201051344000867","219011344069620",0.00,-8.50,0,300.57,305.68,0.0,0.0,0.000,305027.1,305027.1,12378,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453022165,30191.00
01/17/2016 04:15,2,0.000,ALERT,212.61,301.77,59.965,1453022103,"201051344001093","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,314926.7,314926.7,17004,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453022167,30192.00
01/17/2016 04:15,2,0.000,ALERT,213.06,303.58,59.959,1453022103,"201051344000900","219011344069620",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,318452.2,318452.2,12279,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453022169,30193.00
01/17/2016 04:15,2,0.000,ALERT,213.29,302.98,59.970,1453022103,"201051344000648","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,312034.4,312034.4,12351,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453022171,30194.00
01/17/2016 04:15,2,0.000,ALERT,213.06,303.88,59.991,1453022103,"201051344000569","219011344069620",0.00,-10.00,0,302.07,306.28,0.0,0.0,0.000,320172.3,320172.3,12238,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453022172,30195.00
01/17/2016 04:15,2,0.000,ALERT,213.06,303.88,59.959,1453022103,"201051344000983","219011344069620",0.00,-9.00,0,301.47,305.68,0.0,0.0,0.000,314939.3,314939.3,12308,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453022174,30196.00
01/17/2016 04:15,2,0.000,ALERT,213.29,303.58,59.970,1453022103,"201051344001158","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,309931.2,309931.2,12406,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453022176,30197.00
01/17/2016 04:15,2,0.000,ALERT,213.51,303.88,59.965,1453022103,"201051344000576","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,313130.6,313130.6,12283,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453022178,30198.00
01/17/2016 04:15,2,0.000,ALERT,212.83,301.47,59.981,1453022103,"274151322000087","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,558403.1,558403.1,6155,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453022179,30199.00
01/17/2016 04:30,2,0.000,ALERT,213.51,303.28,59.975,1453023003,"201051344000645","219011344069620",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,313331.0,313331.0,12310,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023005,30200.00
01/17/2016 04:30,2,0.000,ALERT,212.83,301.77,59.965,1453023003,"274151322000085","219011344069620",0.00,-8.00,0,299.97,303.28,0.0,0.0,0.000,585932.2,585932.2,6146,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023007,30201.00
01/17/2016 04:30,2,0.000,ALERT,213.74,303.58,59.970,1453023003,"201051344000633","219011344069620",0.00,-10.00,0,299.67,305.08,0.0,0.0,0.000,305765.3,305765.3,12412,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453023009,30202.00
01/17/2016 04:30,2,0.000,ALERT,213.29,304.18,59.922,1453023003,"201051344000469","219011344069620",0.00,-11.00,0,300.27,305.08,0.0,0.0,0.000,307220.4,307220.4,12372,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453023011,30203.00
01/17/2016 04:30,2,0.000,ALERT,212.61,301.77,59.928,1453023003,"201051344000646","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,311553.7,311553.7,17012,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023012,30204.00
01/17/2016 04:30,2,0.000,ALERT,212.61,301.77,59.933,1453023003,"274151322000052","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,593719.5,593719.5,6203,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023014,30205.00
01/17/2016 04:30,2,0.000,ALERT,213.06,302.07,59.975,1453023003,"201051344000585","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,316473.9,316473.9,17003,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023016,30206.00
01/17/2016 04:30,2,0.000,ALERT,212.83,302.37,59.981,1453023003,"201051344001230","219011344069620",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,314690.1,314690.1,17050,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023018,30207.00
01/17/2016 04:30,2,0.000,ALERT,213.29,302.98,59.975,1453023003,"201051344000582","219011344069620",0.00,-11.00,0,300.87,304.48,0.0,0.0,0.000,309668.9,309668.9,16999,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023020,30208.00
01/17/2016 04:30,2,0.000,ALERT,212.38,301.77,59.933,1453023003,"201051344000955","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,319010.6,319010.6,16985,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023022,30209.00
01/17/2016 04:30,2,0.000,ALERT,212.83,301.77,59.970,1453023003,"274151322000094","219011344069620",0.00,-11.00,0,299.37,302.68,0.0,0.0,0.000,477714.9,477714.9,6496,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023023,30210.00
01/17/2016 04:30,2,0.000,ALERT,213.29,304.48,59.970,1453023003,"201051344000579","219011344069620",0.00,-9.00,0,302.37,305.98,0.0,0.0,0.000,320384.4,320384.4,12377,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453023025,30211.00
01/17/2016 04:30,2,0.000,ALERT,212.61,302.37,59.959,1453023003,"201051344000890","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,317146.3,317146.3,17073,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453023027,30212.00
01/17/2016 04:30,2,0.000,ALERT,212.83,302.07,59.981,1453023003,"201051344000438","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,318944.1,318944.1,17019,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023029,30213.00
01/17/2016 04:30,2,0.000,ALERT,213.29,301.77,59.981,1453023003,"201051344000417","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,313024.6,313024.6,17090,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023030,30214.00
01/17/2016 04:30,2,0.000,ALERT,213.06,302.98,59.975,1453023003,"274151322000083","219011344069620",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,588027.6,588027.6,6233,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023032,30215.00
01/17/2016 04:30,2,0.000,ALERT,213.74,302.68,59.975,1453023003,"274151322000076","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,624645.3,624645.3,6220,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023034,30216.00
01/17/2016 04:30,2,0.000,ALERT,213.29,304.78,59.970,1453023003,"201051344000868","219011344069620",0.00,-10.00,0,302.37,305.98,0.0,0.0,0.000,304699.5,304699.5,12337,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023036,30217.00
01/17/2016 04:30,2,0.000,ALERT,212.83,303.58,59.970,1453023003,"274151322000095","219011344069620",0.00,-11.00,0,301.17,304.48,0.0,0.0,0.000,617333.2,617333.2,6243,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023038,30218.00
01/17/2016 04:30,2,0.000,ALERT,212.83,303.58,59.970,1453023003,"201051344000988","219011344069620",0.00,-9.00,0,299.07,305.08,0.0,0.0,0.000,304685.3,304685.3,12384,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023040,30219.00
01/17/2016 04:30,2,0.000,ALERT,212.61,301.17,59.970,1453023003,"201051344001025","219011344069620",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,317067.6,317067.6,16993,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453023041,30220.00
01/17/2016 04:30,2,0.000,ALERT,213.06,303.58,59.975,1453023003,"201051344000458","219011344069620",0.00,-7.00,0,301.47,305.98,0.0,0.0,0.000,314788.5,314788.5,12377,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023043,30221.00
01/17/2016 04:30,2,0.000,ALERT,213.74,303.88,59.986,1453023003,"201051344000853","219011344069620",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,312173.9,312173.9,12313,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453023045,30222.00
01/17/2016 04:30,2,0.000,ALERT,213.29,302.07,59.970,1453023003,"201051344000685","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,318360.9,318360.9,17043,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023047,30223.00
01/17/2016 04:30,2,0.000,ALERT,213.29,301.77,59.970,1453023003,"201051344000917","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,316088.3,316088.3,17027,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023049,30224.00
01/17/2016 04:30,2,0.000,ALERT,213.29,302.37,59.975,1453023003,"201051344001145","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,319295.0,319295.0,17020,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023051,30225.00
01/17/2016 04:30,2,0.000,ALERT,213.06,301.17,59.981,1453023003,"201051344000651","219011344069620",0.00,-11.50,0,299.37,302.98,0.0,0.0,0.000,313443.7,313443.7,17022,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023052,30226.00
01/17/2016 04:30,2,0.000,ALERT,212.61,301.47,59.981,1453023003,"274151322000088","219011344069620",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,570923.6,570923.6,6119,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023054,30227.00
01/17/2016 04:30,2,0.000,ALERT,213.51,301.17,59.970,1453023003,"274151322000068","219011344069620",0.00,-8.50,0,299.37,302.68,0.0,0.0,0.000,478003.1,478003.1,6489,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023056,30228.00
01/17/2016 04:30,2,0.000,ALERT,212.38,301.77,59.965,1453023003,"201051344001135","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,309894.7,309894.7,17006,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023058,30229.00
01/17/2016 04:30,2,0.000,ALERT,212.83,304.18,60.012,1453023003,"201051344000594","219011344069620",0.00,-11.00,0,301.17,305.68,0.0,0.0,0.000,315792.7,315792.7,12399,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023059,30230.00
01/17/2016 04:30,2,0.000,ALERT,213.06,301.47,60.002,1453023003,"201051344001203","219011344069620",0.00,-10.00,0,299.67,305.08,0.0,0.0,0.000,316390.6,316390.6,17012,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023061,30231.00
01/17/2016 04:30,2,0.000,ALERT,212.61,302.37,59.954,1453023003,"274151322000054","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,583279.5,583279.5,6109,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023063,30232.00
01/17/2016 04:30,2,0.000,ALERT,213.29,303.28,59.986,1453023003,"201051344000867","219011344069620",0.00,-8.50,0,300.57,305.38,0.0,0.0,0.000,305027.1,305027.1,12380,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453023065,30233.00
01/17/2016 04:30,2,0.000,ALERT,212.83,301.77,59.975,1453023003,"201051344001093","219011344069620",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,314926.7,314926.7,17006,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453023067,30234.00
01/17/2016 04:30,2,0.000,ALERT,212.83,303.58,59.975,1453023003,"201051344000900","219011344069620",0.00,-10.00,0,301.17,305.08,0.0,0.0,0.000,318452.2,318452.2,12281,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453023068,30235.00
01/17/2016 04:30,2,0.000,ALERT,213.51,303.28,59.965,1453023003,"201051344000648","219011344069620",0.00,-11.50,0,300.57,305.08,0.0,0.0,0.000,312034.4,312034.4,12353,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023070,30236.00
01/17/2016 04:30,2,0.000,ALERT,213.29,304.48,59.996,1453023003,"201051344000569","219011344069620",0.00,-10.00,0,302.07,306.28,0.0,0.0,0.000,320172.3,320172.3,12240,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023072,30237.00
01/17/2016 04:30,2,0.000,ALERT,213.06,303.88,59.975,1453023003,"201051344000983","219011344069620",0.00,-9.00,0,301.77,305.68,0.0,0.0,0.000,314939.3,314939.3,12310,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023074,30238.00
01/17/2016 04:30,2,0.000,ALERT,213.51,303.88,59.938,1453023003,"201051344001158","219011344069620",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,309931.2,309931.2,12408,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023076,30239.00
01/17/2016 04:30,2,0.000,ALERT,213.74,304.18,59.975,1453023003,"201051344000576","219011344069620",0.00,-9.00,0,301.77,305.68,0.0,0.0,0.000,313130.6,313130.6,12285,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023078,30240.00
01/17/2016 04:30,2,0.000,ALERT,213.06,300.87,59.975,1453023003,"274151322000087","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,558403.1,558403.1,6157,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023080,30241.00
01/17/2016 04:45,2,0.000,ALERT,213.51,303.58,59.970,1453023903,"201051344000645","219011344069620",0.00,-9.00,0,301.47,305.38,0.0,0.0,0.000,313331.0,313331.0,12312,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453023905,30242.00
01/17/2016 04:45,2,0.000,ALERT,212.61,301.77,59.959,1453023903,"274151322000085","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,585932.2,585932.2,6148,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023907,30243.00
01/17/2016 04:45,2,0.000,ALERT,213.51,303.28,59.975,1453023903,"201051344000633","219011344069620",0.00,-10.00,0,299.97,305.08,0.0,0.0,0.000,305765.3,305765.3,12414,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023909,30244.00
01/17/2016 04:45,2,0.000,ALERT,213.06,303.58,59.975,1453023903,"201051344000469","219011344069620",0.00,-11.00,0,301.17,305.38,0.0,0.0,0.000,307220.4,307220.4,12374,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453023911,30245.00
01/17/2016 04:45,2,0.000,ALERT,212.61,302.07,59.970,1453023903,"201051344000646","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,311553.7,311553.7,17014,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023913,30246.00
01/17/2016 04:45,2,0.000,ALERT,212.38,302.68,59.970,1453023903,"274151322000052","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,593719.5,593719.5,6205,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023914,30247.00
01/17/2016 04:45,2,0.000,ALERT,212.83,302.37,59.986,1453023903,"201051344000585","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,316473.9,316473.9,17005,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023916,30248.00
01/17/2016 04:45,2,0.000,ALERT,212.83,302.37,59.975,1453023903,"201051344001230","219011344069620",0.00,-9.00,0,300.57,303.88,0.0,0.0,0.000,314690.1,314690.1,17052,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453023918,30249.00
01/17/2016 04:45,2,0.000,ALERT,213.29,303.28,59.975,1453023903,"201051344000582","219011344069620",0.00,-11.00,0,301.17,304.48,0.0,0.0,0.000,309668.9,309668.9,17001,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023920,30250.00
01/17/2016 04:45,2,0.000,ALERT,212.38,301.77,60.002,1453023903,"201051344000955","219011344069620",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,319010.6,319010.6,16987,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023921,30251.00
01/17/2016 04:45,2,0.000,ALERT,212.38,300.87,59.970,1453023903,"274151322000094","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,477714.9,477714.9,6498,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023923,30252.00
01/17/2016 04:45,2,0.000,ALERT,213.06,304.48,59.981,1453023903,"201051344000579","219011344069620",0.00,-10.00,0,302.37,305.98,0.0,0.0,0.000,320384.4,320384.4,12379,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023925,30253.00
01/17/2016 04:45,2,0.000,ALERT,212.83,302.68,59.975,1453023903,"201051344000890","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,317146.3,317146.3,17075,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453023927,30254.00
01/17/2016 04:45,2,0.000,ALERT,212.83,302.07,59.970,1453023903,"201051344000438","219011344069620",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,318944.1,318944.1,17021,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023929,30255.00
01/17/2016 04:45,2,0.000,ALERT,213.06,301.77,59.938,1453023903,"201051344000417","219011344069620",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,313024.6,313024.6,17092,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023930,30256.00
01/17/2016 04:45,2,0.000,ALERT,212.83,302.07,59.970,1453023903,"274151322000083","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,588027.6,588027.6,6235,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023932,30257.00
01/17/2016 04:45,2,0.000,ALERT,213.06,301.77,59.970,1453023903,"274151322000076","219011344069620",0.00,-10.00,0,298.77,304.18,0.0,0.0,0.000,624645.3,624645.3,6222,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023934,30258.00
01/17/2016 04:45,2,0.000,ALERT,213.06,304.48,59.970,1453023903,"201051344000868","219011344069620",0.00,-10.00,0,302.68,306.28,0.0,0.0,0.000,304699.5,304699.5,12339,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023936,30259.00
01/17/2016 04:45,2,0.000,ALERT,212.61,302.98,59.970,1453023903,"274151322000095","219011344069620",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,617333.2,617333.2,6245,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023938,30260.00
01/17/2016 04:45,2,0.000,ALERT,212.83,303.58,59.975,1453023903,"201051344000988","219011344069620",0.00,-9.00,0,299.37,305.38,0.0,0.0,0.000,304685.3,304685.3,12386,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023940,30261.00
01/17/2016 04:45,2,0.000,ALERT,212.61,301.17,59.970,1453023903,"201051344001025","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,317067.6,317067.6,16995,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023942,30262.00
01/17/2016 04:45,2,0.000,ALERT,212.83,303.58,59.965,1453023903,"201051344000458","219011344069620",0.00,-8.00,0,302.07,306.28,0.0,0.0,0.000,314788.5,314788.5,12379,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023944,30263.00
01/17/2016 04:45,2,0.000,ALERT,213.51,303.28,60.002,1453023903,"201051344000853","219011344069620",0.00,-10.00,0,302.07,305.68,0.0,0.0,0.000,312173.9,312173.9,12315,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023945,30264.00
01/17/2016 04:45,2,0.000,ALERT,213.06,302.07,59.965,1453023903,"201051344000685","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,318360.9,318360.9,17045,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023947,30265.00
01/17/2016 04:45,2,0.000,ALERT,213.06,301.77,59.970,1453023903,"201051344000917","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,316088.3,316088.3,17029,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023949,30266.00
01/17/2016 04:45,2,0.000,ALERT,213.06,302.37,59.965,1453023903,"201051344001145","219011344069620",0.00,-10.00,0,300.57,304.18,0.0,0.0,0.000,319295.0,319295.0,17022,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023951,30267.00
01/17/2016 04:45,2,0.000,ALERT,212.83,301.47,59.970,1453023903,"201051344000651","219011344069620",0.00,-11.50,0,299.67,302.98,0.0,0.0,0.000,313443.7,313443.7,17024,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023953,30268.00
01/17/2016 04:45,2,0.000,ALERT,212.38,301.47,59.970,1453023903,"274151322000088","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,570923.6,570923.6,6121,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453023954,30269.00
01/17/2016 04:45,2,0.000,ALERT,213.51,301.47,59.965,1453023903,"274151322000068","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,478003.1,478003.1,6491,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023956,30270.00
01/17/2016 04:45,2,0.000,ALERT,212.38,301.77,59.938,1453023903,"201051344001135","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,309894.7,309894.7,17008,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453023958,30271.00
01/17/2016 04:45,2,0.000,ALERT,212.61,303.88,59.965,1453023903,"201051344000594","219011344069620",0.00,-10.00,0,301.77,305.68,0.0,0.0,0.000,315792.7,315792.7,12401,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023960,30272.00
01/17/2016 04:45,2,0.000,ALERT,212.83,301.77,59.970,1453023903,"201051344001203","219011344069620",0.00,-11.00,0,299.37,305.08,0.0,0.0,0.000,316390.6,316390.6,17014,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023962,30273.00
01/17/2016 04:45,2,0.000,ALERT,212.38,301.77,59.954,1453023903,"274151322000054","219011344069620",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,583279.5,583279.5,6111,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023963,30274.00
01/17/2016 04:45,2,0.000,ALERT,213.29,302.98,59.970,1453023903,"201051344000867","219011344069620",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,305027.1,305027.1,12382,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023965,30275.00
01/17/2016 04:45,2,0.000,ALERT,212.83,302.07,59.965,1453023903,"201051344001093","219011344069620",0.00,-8.00,0,299.97,303.28,0.0,0.0,0.000,314926.7,314926.7,17008,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023967,30276.00
01/17/2016 04:45,2,0.000,ALERT,212.61,303.28,59.970,1453023903,"201051344000900","219011344069620",0.00,-10.00,0,301.77,305.38,0.0,0.0,0.000,318452.2,318452.2,12283,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023969,30277.00
01/17/2016 04:45,2,0.000,ALERT,213.06,302.68,59.986,1453023903,"201051344000648","219011344069620",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,312034.4,312034.4,12355,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023970,30278.00
01/17/2016 04:45,2,0.000,ALERT,213.29,304.18,59.965,1453023903,"201051344000569","219011344069620",0.00,-10.00,0,302.37,306.58,0.0,0.0,0.000,320172.3,320172.3,12242,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453023972,30279.00
01/17/2016 04:45,2,0.000,ALERT,212.83,303.58,59.981,1453023903,"201051344000983","219011344069620",0.00,-9.00,0,301.77,305.68,0.0,0.0,0.000,314939.3,314939.3,12312,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023974,30280.00
01/17/2016 04:45,2,0.000,ALERT,213.06,303.28,60.007,1453023903,"201051344001158","219011344069620",0.00,-11.00,0,301.47,305.08,0.0,0.0,0.000,309931.2,309931.2,12410,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023976,30281.00
01/17/2016 04:45,2,0.000,ALERT,213.51,303.88,59.970,1453023903,"201051344000576","219011344069620",0.00,-11.00,0,302.07,305.68,0.0,0.0,0.000,313130.6,313130.6,12287,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023978,30282.00
01/17/2016 04:45,2,0.000,ALERT,212.61,300.57,59.954,1453023903,"274151322000087","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,558403.1,558403.1,6159,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453023979,30283.00
01/17/2016 05:00,2,0.000,ALERT,213.29,303.28,59.965,1453024803,"201051344000645","219011344069620",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,313331.0,313331.0,12314,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453024805,30284.00
01/17/2016 05:00,2,0.000,ALERT,212.83,301.77,59.965,1453024803,"274151322000085","219011344069620",0.00,-8.00,0,300.27,303.58,0.0,0.0,0.000,585932.2,585932.2,6150,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453024807,30285.00
01/17/2016 05:00,2,0.000,ALERT,213.51,302.98,59.933,1453024803,"201051344000633","219011344069620",0.00,-10.00,0,299.97,304.78,0.0,0.0,0.000,305765.3,305765.3,12416,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453024809,30286.00
01/17/2016 05:00,2,0.000,ALERT,212.83,303.28,60.012,1453024803,"201051344000469","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,307220.4,307220.4,12376,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453024811,30287.00
01/17/2016 05:00,2,0.000,ALERT,212.38,302.07,59.975,1453024803,"201051344000646","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,311553.7,311553.7,17016,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453024813,30288.00
01/17/2016 05:00,2,0.000,ALERT,212.16,302.98,60.018,1453024803,"274151322000052","219011344069620",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,593719.5,593719.5,6207,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453024814,30289.00
01/17/2016 05:00,2,0.000,ALERT,212.61,302.37,59.986,1453024803,"201051344000585","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,316473.9,316473.9,17007,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453024816,30290.00
01/17/2016 05:00,2,0.000,ALERT,212.38,302.37,59.981,1453024803,"201051344001230","219011344069620",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,314690.1,314690.1,17054,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453024818,30291.00
01/17/2016 05:00,2,0.000,ALERT,213.06,302.98,59.981,1453024803,"201051344000582","219011344069620",0.00,-11.00,0,300.87,304.48,0.0,0.0,0.000,309668.9,309668.9,17003,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453024820,30292.00
01/17/2016 05:00,2,0.000,ALERT,212.16,302.07,59.986,1453024803,"201051344000955","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,319010.6,319010.6,16989,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453024822,30293.00
01/17/2016 05:00,2,0.000,ALERT,212.61,301.47,59.975,1453024803,"274151322000094","219011344069620",0.00,-11.00,0,299.67,302.68,0.0,0.0,0.000,477714.9,477714.9,6500,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453024823,30294.00
01/17/2016 05:00,2,0.000,ALERT,212.61,303.88,59.975,1453024803,"201051344000579","219011344069620",0.00,-9.00,0,302.07,305.98,0.0,0.0,0.000,320384.4,320384.4,12381,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453024825,30295.00
01/17/2016 05:00,2,0.000,ALERT,212.38,302.37,60.007,1453024803,"201051344000890","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,317146.3,317146.3,17077,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453024827,30296.00
01/17/2016 05:00,2,0.000,ALERT,212.61,301.77,59.922,1453024803,"201051344000438","219011344069620",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,318944.1,318944.1,17023,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453024829,30297.00
01/17/2016 05:00,2,0.000,ALERT,212.83,301.47,59.975,1453024803,"201051344000417","219011344069620",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,313024.6,313024.6,17094,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453024831,30298.00
01/17/2016 05:00,2,0.000,ALERT,212.61,302.07,59.954,1453024803,"274151322000083","219011344069620",0.00,-9.00,0,300.87,303.88,0.0,0.0,0.000,588027.6,588027.6,6237,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453024832,30299.00
01/17/2016 05:00,2,0.000,ALERT,213.06,301.77,59.965,1453024803,"274151322000076","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,624645.3,624645.3,6224,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453024834,30300.00
01/17/2016 05:00,2,0.000,ALERT,212.61,303.88,59.954,1453024803,"201051344000868","219011344069620",0.00,-10.00,0,302.37,305.98,0.0,0.0,0.000,304699.5,304699.5,12341,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453024836,30301.00
01/17/2016 05:00,2,0.000,ALERT,212.38,302.98,59.986,1453024803,"274151322000095","219011344069620",0.00,-11.00,0,301.17,304.48,0.0,0.0,0.000,617333.2,617333.2,6247,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453024838,30302.00
01/17/2016 05:00,2,0.000,ALERT,212.38,302.68,59.981,1453024803,"201051344000988","219011344069620",0.00,-9.00,0,298.47,304.78,0.0,0.0,0.000,304685.3,304685.3,12388,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453024840,30303.00
01/17/2016 05:00,2,0.000,ALERT,212.38,300.87,59.970,1453024803,"201051344001025","219011344069620",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,317067.6,317067.6,16997,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453024842,30304.00
01/17/2016 05:00,2,0.000,ALERT,212.38,302.98,60.002,1453024803,"201051344000458","219011344069620",0.00,-8.00,0,300.87,305.98,0.0,0.0,0.000,314788.5,314788.5,12381,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453024844,30305.00
01/17/2016 05:00,2,0.000,ALERT,213.29,302.98,59.975,1453024803,"201051344000853","219011344069620",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,312173.9,312173.9,12317,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453024845,30306.00
01/17/2016 05:00,2,0.000,ALERT,212.83,301.47,59.959,1453024803,"201051344000685","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,318360.9,318360.9,17047,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453024847,30307.00
01/17/2016 05:00,2,0.000,ALERT,212.61,301.17,59.970,1453024803,"201051344000917","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,316088.3,316088.3,17031,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453024849,30308.00
01/17/2016 05:00,2,0.000,ALERT,212.83,302.07,59.970,1453024803,"201051344001145","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,319295.0,319295.0,17024,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453024851,30309.00
01/17/2016 05:00,2,0.000,ALERT,212.61,301.17,59.996,1453024803,"201051344000651","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,313443.7,313443.7,17026,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453024853,30310.00
01/17/2016 05:00,2,0.000,ALERT,211.93,301.77,59.959,1453024803,"274151322000088","219011344069620",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,570923.6,570923.6,6123,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453024854,30311.00
01/17/2016 05:00,2,0.000,ALERT,213.06,300.87,59.965,1453024803,"274151322000068","219011344069620",0.00,-8.50,0,299.37,302.68,0.0,0.0,0.000,478003.1,478003.1,6493,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453024856,30312.00
01/17/2016 05:00,2,0.000,ALERT,212.16,301.77,59.970,1453024803,"201051344001135","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,309894.7,309894.7,17010,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453024858,30313.00
