ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2016 05:00,2,0.000,ALERT,212.16,303.28,59.991,1453024803,"201051344000594","219011344069620",0.00,-10.00,0,300.57,305.38,0.0,0.0,0.000,315792.7,315792.7,12403,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453024860,30314.00
01/17/2016 05:00,2,0.000,ALERT,212.16,300.87,59.965,1453024803,"201051344001203","219011344069620",0.00,-10.00,0,299.67,305.08,0.0,0.0,0.000,316390.6,316390.6,17016,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453024861,30315.00
01/17/2016 05:00,2,0.000,ALERT,212.16,301.77,59.991,1453024803,"274151322000054","219011344069620",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,583279.5,583279.5,6113,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453024863,30316.00
01/17/2016 05:00,2,0.000,ALERT,212.83,302.37,59.954,1453024803,"201051344000867","219011344069620",0.00,-8.50,0,300.27,305.38,0.0,0.0,0.000,305027.1,305027.1,12384,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453024865,30317.00
01/17/2016 05:00,2,0.000,ALERT,212.38,301.77,59.965,1453024803,"201051344001093","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,314926.7,314926.7,17010,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453024867,30318.00
01/17/2016 05:00,2,0.000,ALERT,212.38,302.98,60.007,1453024803,"201051344000900","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,318452.2,318452.2,12285,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453024869,30319.00
01/17/2016 05:00,2,0.000,ALERT,212.83,302.07,59.959,1453024803,"201051344000648","219011344069620",0.00,-11.50,0,300.27,305.08,0.0,0.0,0.000,312034.4,312034.4,12357,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453024870,30320.00
01/17/2016 05:00,2,0.000,ALERT,212.61,303.58,59.991,1453024803,"201051344000569","219011344069620",0.00,-10.00,0,301.47,305.98,0.0,0.0,0.000,320172.3,320172.3,12244,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453024872,30321.00
01/17/2016 05:00,2,0.000,ALERT,212.61,302.98,59.959,1453024803,"201051344000983","219011344069620",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,314939.3,314939.3,12314,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453024874,30322.00
01/17/2016 05:00,2,0.000,ALERT,212.61,302.68,59.959,1453024803,"201051344001158","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,309931.2,309931.2,12412,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453024876,30323.00
01/17/2016 05:00,2,0.000,ALERT,213.06,303.58,59.970,1453024803,"201051344000576","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,313130.6,313130.6,12289,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453024878,30324.00
01/17/2016 05:00,2,0.000,ALERT,212.38,301.17,59.954,1453024803,"274151322000087","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,558403.1,558403.1,6161,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453024879,30325.00
01/17/2016 05:15,2,0.000,ALERT,213.06,302.68,59.975,1453025703,"201051344000645","219011344069620",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,313331.0,313331.0,12316,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453025705,30326.00
01/17/2016 05:15,2,0.000,ALERT,212.38,301.17,59.991,1453025703,"274151322000085","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,585932.2,585932.2,6152,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025706,30327.00
01/17/2016 05:15,2,0.000,ALERT,213.29,302.68,59.996,1453025703,"201051344000633","219011344069620",0.00,-10.00,0,299.07,304.48,0.0,0.0,0.000,305765.3,305765.3,12418,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025708,30328.00
01/17/2016 05:15,2,0.000,ALERT,212.61,302.98,60.023,1453025703,"201051344000469","219011344069620",0.00,-11.00,0,299.97,304.78,0.0,0.0,0.000,307220.4,307220.4,12378,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025710,30329.00
01/17/2016 05:15,2,0.000,ALERT,211.93,301.47,59.996,1453025703,"201051344000646","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,311553.7,311553.7,17018,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025712,30330.00
01/17/2016 05:15,2,0.000,ALERT,211.93,302.07,59.981,1453025703,"274151322000052","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,593719.5,593719.5,6209,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025714,30331.00
01/17/2016 05:15,2,0.000,ALERT,212.61,301.77,59.991,1453025703,"201051344000585","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,316473.9,316473.9,17009,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025715,30332.00
01/17/2016 05:15,2,0.000,ALERT,212.38,302.07,59.986,1453025703,"201051344001230","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,314690.1,314690.1,17056,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025717,30333.00
01/17/2016 05:15,2,0.000,ALERT,212.61,302.68,60.023,1453025703,"201051344000582","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,309668.9,309668.9,17005,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025719,30334.00
01/17/2016 05:15,2,0.000,ALERT,211.93,301.47,59.991,1453025703,"201051344000955","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,319010.6,319010.6,16991,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025721,30335.00
01/17/2016 05:15,2,0.000,ALERT,212.16,300.57,59.991,1453025703,"274151322000094","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,477714.9,477714.9,6502,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025723,30336.00
01/17/2016 05:15,2,0.000,ALERT,212.38,303.28,59.991,1453025703,"201051344000579","219011344069620",0.00,-9.00,0,301.47,305.68,0.0,0.0,0.000,320384.4,320384.4,12383,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025725,30337.00
01/17/2016 05:15,2,0.000,ALERT,211.93,301.77,59.986,1453025703,"201051344000890","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,317146.3,317146.3,17079,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025727,30338.00
01/17/2016 05:15,2,0.000,ALERT,212.38,301.47,59.986,1453025703,"201051344000438","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,318944.1,318944.1,17025,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453025728,30339.00
01/17/2016 05:15,2,0.000,ALERT,212.61,301.17,59.991,1453025703,"201051344000417","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,313024.6,313024.6,17096,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453025730,30340.00
01/17/2016 05:15,2,0.000,ALERT,211.93,301.47,59.986,1453025703,"274151322000083","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,588027.6,588027.6,6239,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025732,30341.00
01/17/2016 05:15,2,0.000,ALERT,212.83,301.77,59.996,1453025703,"274151322000076","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,624645.3,624645.3,6226,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025734,30342.00
01/17/2016 05:15,2,0.000,ALERT,212.38,303.28,60.007,1453025703,"201051344000868","219011344069620",0.00,-10.00,0,300.57,305.38,0.0,0.0,0.000,304699.5,304699.5,12343,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025736,30343.00
01/17/2016 05:15,2,0.000,ALERT,212.16,302.37,59.991,1453025703,"274151322000095","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,617333.2,617333.2,6249,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025738,30344.00
01/17/2016 05:15,2,0.000,ALERT,212.16,302.37,60.039,1453025703,"201051344000988","219011344069620",0.00,-10.00,0,298.47,304.48,0.0,0.0,0.000,304685.3,304685.3,12390,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025739,30345.00
01/17/2016 05:15,2,0.000,ALERT,212.16,300.87,59.981,1453025703,"201051344001025","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,317067.6,317067.6,16999,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025741,30346.00
01/17/2016 05:15,2,0.000,ALERT,212.38,302.98,59.981,1453025703,"201051344000458","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,314788.5,314788.5,12383,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025743,30347.00
01/17/2016 05:15,2,0.000,ALERT,212.83,302.37,60.002,1453025703,"201051344000853","219011344069620",0.00,-10.00,0,300.87,304.48,0.0,0.0,0.000,312173.9,312173.9,12319,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025745,30348.00
01/17/2016 05:15,2,0.000,ALERT,212.61,301.47,59.986,1453025703,"201051344000685","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,318360.9,318360.9,17049,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025747,30349.00
01/17/2016 05:15,2,0.000,ALERT,212.61,301.17,59.991,1453025703,"201051344000917","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,316088.3,316088.3,17033,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025748,30350.00
01/17/2016 05:15,2,0.000,ALERT,212.38,301.77,59.959,1453025703,"201051344001145","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,319295.0,319295.0,17026,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453025750,30351.00
01/17/2016 05:15,2,0.000,ALERT,212.38,300.87,59.996,1453025703,"201051344000651","219011344069620",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,313443.7,313443.7,17028,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025752,30352.00
01/17/2016 05:15,2,0.000,ALERT,211.70,300.87,59.991,1453025703,"274151322000088","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,570923.6,570923.6,6125,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025754,30353.00
01/17/2016 05:15,2,0.000,ALERT,212.83,300.57,59.991,1453025703,"274151322000068","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,478003.1,478003.1,6495,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453025756,30354.00
01/17/2016 05:15,2,0.000,ALERT,211.93,301.47,59.981,1453025703,"201051344001135","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,309894.7,309894.7,17012,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453025757,30355.00
01/17/2016 05:15,2,0.000,ALERT,212.16,303.28,59.986,1453025703,"201051344000594","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,315792.7,315792.7,12405,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025759,30356.00
01/17/2016 05:15,2,0.000,ALERT,212.16,300.87,59.986,1453025703,"201051344001203","219011344069620",0.00,-11.00,0,299.37,304.48,0.0,0.0,0.000,316390.6,316390.6,17018,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025761,30357.00
01/17/2016 05:15,2,0.000,ALERT,211.93,300.87,60.012,1453025703,"274151322000054","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,583279.5,583279.5,6115,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025763,30358.00
01/17/2016 05:15,2,0.000,ALERT,212.61,302.07,60.028,1453025703,"201051344000867","219011344069620",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,305027.1,305027.1,12386,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025765,30359.00
01/17/2016 05:15,2,0.000,ALERT,212.38,301.47,59.986,1453025703,"201051344001093","219011344069620",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,314926.7,314926.7,17012,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025766,30360.00
01/17/2016 05:15,2,0.000,ALERT,212.16,302.68,59.991,1453025703,"201051344000900","219011344069620",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,318452.2,318452.2,12287,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453025768,30361.00
01/17/2016 05:15,2,0.000,ALERT,212.61,301.77,59.975,1453025703,"201051344000648","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,312034.4,312034.4,12359,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025770,30362.00
01/17/2016 05:15,2,0.000,ALERT,212.61,302.98,59.986,1453025703,"201051344000569","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,320172.3,320172.3,12246,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025772,30363.00
01/17/2016 05:15,2,0.000,ALERT,212.38,302.68,59.996,1453025703,"201051344000983","219011344069620",0.00,-9.00,0,301.17,304.78,0.0,0.0,0.000,314939.3,314939.3,12316,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025774,30364.00
01/17/2016 05:15,2,0.000,ALERT,212.83,302.68,59.986,1453025703,"201051344001158","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,309931.2,309931.2,12414,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453025776,30365.00
01/17/2016 05:15,2,0.000,ALERT,212.83,302.98,59.996,1453025703,"201051344000576","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,313130.6,313130.6,12291,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025777,30366.00
01/17/2016 05:15,2,0.000,ALERT,212.16,300.57,59.991,1453025703,"274151322000087","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,558403.1,558403.1,6163,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453025779,30367.00
01/17/2016 05:30,2,0.000,ALERT,213.29,302.98,59.975,1453026603,"201051344000645","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,313331.0,313331.0,12318,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453026605,30368.00
01/17/2016 05:30,2,0.000,ALERT,212.38,301.17,59.965,1453026603,"274151322000085","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,585932.2,585932.2,6154,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453026607,30369.00
01/17/2016 05:30,2,0.000,ALERT,213.29,302.68,59.970,1453026603,"201051344000633","219011344069620",0.00,-10.00,0,299.07,304.78,0.0,0.0,0.000,305765.3,305765.3,12420,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453026608,30370.00
01/17/2016 05:30,2,0.000,ALERT,212.83,302.98,59.970,1453026603,"201051344000469","219011344069620",0.00,-11.00,0,299.97,305.08,0.0,0.0,0.000,307220.4,307220.4,12380,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453026610,30371.00
01/17/2016 05:30,2,0.000,ALERT,212.16,301.47,59.970,1453026603,"201051344000646","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,311553.7,311553.7,17020,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453026612,30372.00
01/17/2016 05:30,2,0.000,ALERT,212.16,301.77,59.970,1453026603,"274151322000052","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,593719.5,593719.5,6211,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453026614,30373.00
01/17/2016 05:30,2,0.000,ALERT,212.61,302.07,59.970,1453026603,"201051344000585","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,316473.9,316473.9,17011,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453026616,30374.00
01/17/2016 05:30,2,0.000,ALERT,212.38,301.77,59.933,1453026603,"201051344001230","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,314690.1,314690.1,17058,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453026617,30375.00
01/17/2016 05:30,2,0.000,ALERT,212.83,302.37,59.938,1453026603,"201051344000582","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,309668.9,309668.9,17007,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453026619,30376.00
01/17/2016 05:30,2,0.000,ALERT,211.93,301.47,59.981,1453026603,"201051344000955","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,319010.6,319010.6,16993,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453026621,30377.00
01/17/2016 05:30,2,0.000,ALERT,212.16,300.27,59.933,1453026603,"274151322000094","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,477714.9,477714.9,6504,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453026623,30378.00
01/17/2016 05:30,2,0.000,ALERT,212.61,303.28,59.975,1453026603,"201051344000579","219011344069620",0.00,-9.00,0,301.47,305.98,0.0,0.0,0.000,320384.4,320384.4,12385,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453026624,30379.00
01/17/2016 05:30,2,0.000,ALERT,212.38,302.07,59.975,1453026603,"201051344000890","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,317146.3,317146.3,17081,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453026626,30380.00
01/17/2016 05:30,2,0.000,ALERT,212.38,301.17,59.954,1453026603,"201051344000438","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,318944.1,318944.1,17027,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453026628,30381.00
01/17/2016 05:30,2,0.000,ALERT,212.61,300.87,59.981,1453026603,"201051344000417","219011344069620",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,313024.6,313024.6,17098,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453026630,30382.00
01/17/2016 05:30,2,0.000,ALERT,212.61,301.77,59.970,1453026603,"274151322000083","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,588027.6,588027.6,6241,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453026632,30383.00
01/17/2016 05:30,2,0.000,ALERT,212.83,300.87,59.970,1453026603,"274151322000076","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,624645.3,624645.3,6228,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453026634,30384.00
01/17/2016 05:30,2,0.000,ALERT,212.83,303.58,59.991,1453026603,"201051344000868","219011344069620",0.00,-9.00,0,301.47,305.98,0.0,0.0,0.000,304699.5,304699.5,12345,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453026635,30385.00
01/17/2016 05:30,2,0.000,ALERT,212.38,302.37,59.970,1453026603,"274151322000095","219011344069620",0.00,-11.50,0,300.57,304.18,0.0,0.0,0.000,617333.2,617333.2,6251,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453026637,30386.00
01/17/2016 05:30,2,0.000,ALERT,212.61,302.68,59.975,1453026603,"201051344000988","219011344069620",0.00,-9.00,0,298.47,304.78,0.0,0.0,0.000,304685.3,304685.3,12392,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453026639,30387.00
01/17/2016 05:30,2,0.000,ALERT,212.16,300.87,59.975,1453026603,"201051344001025","219011344069620",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,317067.6,317067.6,17001,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453026641,30388.00
01/17/2016 05:30,2,0.000,ALERT,212.38,302.68,59.970,1453026603,"201051344000458","219011344069620",0.00,-8.00,0,300.87,305.98,0.0,0.0,0.000,314788.5,314788.5,12385,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453026643,30389.00
01/17/2016 05:30,2,0.000,ALERT,213.06,302.37,59.975,1453026603,"201051344000853","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,312173.9,312173.9,12321,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453026645,30390.00
01/17/2016 05:30,2,0.000,ALERT,212.61,301.47,59.970,1453026603,"201051344000685","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,318360.9,318360.9,17051,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453026647,30391.00
01/17/2016 05:30,2,0.000,ALERT,212.38,301.17,59.991,1453026603,"201051344000917","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,316088.3,316088.3,17035,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453026649,30392.00
01/17/2016 05:30,2,0.000,ALERT,212.61,301.77,59.975,1453026603,"201051344001145","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,319295.0,319295.0,17028,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453026650,30393.00
01/17/2016 05:30,2,0.000,ALERT,212.38,300.57,59.970,1453026603,"201051344000651","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,313443.7,313443.7,17030,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453026652,30394.00
01/17/2016 05:30,2,0.000,ALERT,211.93,300.27,59.975,1453026603,"274151322000088","219011344069620",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,570923.6,570923.6,6127,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453026654,30395.00
01/17/2016 05:30,2,0.000,ALERT,213.06,300.57,59.975,1453026603,"274151322000068","219011344069620",0.00,-8.50,0,299.37,302.37,0.0,0.0,0.000,478003.1,478003.1,6497,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453026656,30396.00
01/17/2016 05:30,2,0.000,ALERT,211.93,301.47,59.959,1453026603,"201051344001135","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,309894.7,309894.7,17014,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453026657,30397.00
01/17/2016 05:30,2,0.000,ALERT,212.16,302.98,59.975,1453026603,"201051344000594","219011344069620",0.00,-10.00,0,300.27,305.38,0.0,0.0,0.000,315792.7,315792.7,12407,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453026659,30398.00
01/17/2016 05:30,2,0.000,ALERT,212.38,301.17,60.007,1453026603,"201051344001203","219011344069620",0.00,-11.00,0,299.07,304.48,0.0,0.0,0.000,316390.6,316390.6,17020,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453026661,30399.00
01/17/2016 05:30,2,0.000,ALERT,212.16,301.77,59.970,1453026603,"274151322000054","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,583279.5,583279.5,6117,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453026663,30400.00
01/17/2016 05:30,2,0.000,ALERT,212.83,302.37,59.986,1453026603,"201051344000867","219011344069620",0.00,-9.00,0,299.67,305.38,0.0,0.0,0.000,305027.1,305027.1,12388,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453026665,30401.00
01/17/2016 05:30,2,0.000,ALERT,212.16,301.17,59.975,1453026603,"201051344001093","219011344069620",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,314926.7,314926.7,17014,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453026666,30402.00
01/17/2016 05:30,2,0.000,ALERT,212.38,302.37,60.018,1453026603,"201051344000900","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,318452.2,318452.2,12289,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453026668,30403.00
01/17/2016 05:30,2,0.000,ALERT,212.83,302.07,59.981,1453026603,"201051344000648","219011344069620",0.00,-11.50,0,299.97,305.08,0.0,0.0,0.000,312034.4,312034.4,12361,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453026670,30404.00
01/17/2016 05:30,2,0.000,ALERT,212.61,303.28,59.975,1453026603,"201051344000569","219011344069620",0.00,-10.00,0,301.47,305.98,0.0,0.0,0.000,320172.3,320172.3,12248,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453026672,30405.00
01/17/2016 05:30,2,0.000,ALERT,212.38,302.68,59.981,1453026603,"201051344000983","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,314939.3,314939.3,12318,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453026674,30406.00
01/17/2016 05:30,2,0.000,ALERT,212.83,302.68,59.981,1453026603,"201051344001158","219011344069620",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,309931.2,309931.2,12416,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453026675,30407.00
01/17/2016 05:30,2,0.000,ALERT,213.06,303.28,59.981,1453026603,"201051344000576","219011344069620",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,313130.6,313130.6,12293,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453026677,30408.00
01/17/2016 05:30,2,0.000,ALERT,212.16,299.97,59.975,1453026603,"274151322000087","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,558403.1,558403.1,6165,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453026679,30409.00
01/17/2016 05:45,2,0.000,ALERT,212.83,302.98,59.975,1453027503,"201051344000645","219011344069620",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,313331.0,313331.0,12320,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453027505,30410.00
01/17/2016 05:45,2,0.000,ALERT,212.38,300.57,59.996,1453027503,"274151322000085","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,585932.2,585932.2,6156,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453027507,30411.00
01/17/2016 05:45,2,0.000,ALERT,213.29,302.68,60.002,1453027503,"201051344000633","219011344069620",0.00,-10.00,0,299.07,304.48,0.0,0.0,0.000,305765.3,305765.3,12422,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453027509,30412.00
01/17/2016 05:45,2,0.000,ALERT,212.38,302.68,59.965,1453027503,"201051344000469","219011344069620",0.00,-11.00,0,299.97,304.78,0.0,0.0,0.000,307220.4,307220.4,12382,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453027511,30413.00
01/17/2016 05:45,2,0.000,ALERT,211.93,301.47,59.970,1453027503,"201051344000646","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,311553.7,311553.7,17022,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453027513,30414.00
01/17/2016 05:45,2,0.000,ALERT,211.93,301.77,59.917,1453027503,"274151322000052","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,593719.5,593719.5,6213,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453027515,30415.00
01/17/2016 05:45,2,0.000,ALERT,212.16,301.77,59.970,1453027503,"201051344000585","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,316473.9,316473.9,17013,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453027517,30416.00
01/17/2016 05:45,2,0.000,ALERT,212.16,301.77,59.975,1453027503,"201051344001230","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,314690.1,314690.1,17060,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453027519,30417.00
01/17/2016 05:45,2,0.000,ALERT,212.16,301.77,59.970,1453027503,"201051344000582","219011344069620",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,309668.9,309668.9,17009,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453027520,30418.00
01/17/2016 05:45,2,0.000,ALERT,211.70,301.47,59.970,1453027503,"201051344000955","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,319010.6,319010.6,16995,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453027522,30419.00
01/17/2016 05:45,2,0.000,ALERT,212.38,300.27,59.954,1453027503,"274151322000094","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,477714.9,477714.9,6506,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453027524,30420.00
01/17/2016 05:45,2,0.000,ALERT,212.38,303.28,59.981,1453027503,"201051344000579","219011344069620",0.00,-9.00,0,301.17,305.68,0.0,0.0,0.000,320384.4,320384.4,12387,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453027526,30421.00
01/17/2016 05:45,2,0.000,ALERT,211.93,301.47,59.959,1453027503,"201051344000890","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,317146.3,317146.3,17083,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453027528,30422.00
01/17/2016 05:45,2,0.000,ALERT,212.16,301.47,59.959,1453027503,"201051344000438","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,318944.1,318944.1,17029,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453027529,30423.00
01/17/2016 05:45,2,0.000,ALERT,212.38,300.57,59.922,1453027503,"201051344000417","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,313024.6,313024.6,17100,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453027531,30424.00
01/17/2016 05:45,2,0.000,ALERT,212.38,301.47,59.954,1453027503,"274151322000083","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,588027.6,588027.6,6243,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453027533,30425.00
01/17/2016 05:45,2,0.000,ALERT,213.06,301.17,59.975,1453027503,"274151322000076","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,624645.3,624645.3,6230,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453027535,30426.00
01/17/2016 05:45,2,0.000,ALERT,212.38,303.58,59.996,1453027503,"201051344000868","219011344069620",0.00,-10.00,0,301.77,305.68,0.0,0.0,0.000,304699.5,304699.5,12347,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453027537,30427.00
01/17/2016 05:45,2,0.000,ALERT,212.38,302.68,59.954,1453027503,"274151322000095","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,617333.2,617333.2,6253,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453027539,30428.00
01/17/2016 05:45,2,0.000,ALERT,212.16,302.68,59.954,1453027503,"201051344000988","219011344069620",0.00,-9.00,0,298.17,304.48,0.0,0.0,0.000,304685.3,304685.3,12394,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453027541,30429.00
01/17/2016 05:45,2,0.000,ALERT,211.93,300.57,59.970,1453027503,"201051344001025","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,317067.6,317067.6,17003,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453027542,30430.00
01/17/2016 05:45,2,0.000,ALERT,212.38,302.98,59.965,1453027503,"201051344000458","219011344069620",0.00,-8.00,0,300.57,305.68,0.0,0.0,0.000,314788.5,314788.5,12387,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453027544,30431.00
01/17/2016 05:45,2,0.000,ALERT,212.83,302.68,59.970,1453027503,"201051344000853","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,312173.9,312173.9,12323,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453027546,30432.00
01/17/2016 05:45,2,0.000,ALERT,212.38,301.17,59.970,1453027503,"201051344000685","219011344069620",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,318360.9,318360.9,17053,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453027548,30433.00
01/17/2016 05:45,2,0.000,ALERT,212.16,300.87,59.965,1453027503,"201051344000917","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,316088.3,316088.3,17037,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453027550,30434.00
01/17/2016 05:45,2,0.000,ALERT,212.38,301.47,59.965,1453027503,"201051344001145","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,319295.0,319295.0,17030,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453027551,30435.00
01/17/2016 05:45,2,0.000,ALERT,212.16,300.87,59.975,1453027503,"201051344000651","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,313443.7,313443.7,17032,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453027553,30436.00
01/17/2016 05:45,2,0.000,ALERT,211.93,300.87,59.959,1453027503,"274151322000088","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,570923.6,570923.6,6129,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453027555,30437.00
01/17/2016 05:45,2,0.000,ALERT,213.06,300.27,59.938,1453027503,"274151322000068","219011344069620",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,478003.1,478003.1,6499,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453027557,30438.00
01/17/2016 05:45,2,0.000,ALERT,211.70,300.87,59.975,1453027503,"201051344001135","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,309894.7,309894.7,17016,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453027559,30439.00
01/17/2016 05:45,2,0.000,ALERT,211.93,302.98,59.959,1453027503,"201051344000594","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,315792.7,315792.7,12409,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453027561,30440.00
01/17/2016 05:45,2,0.000,ALERT,211.93,300.57,59.970,1453027503,"201051344001203","219011344069620",0.00,-11.00,0,299.07,304.48,0.0,0.0,0.000,316390.6,316390.6,17022,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453027562,30441.00
01/17/2016 05:45,2,0.000,ALERT,211.93,301.17,59.965,1453027503,"274151322000054","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,583279.5,583279.5,6119,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453027564,30442.00
01/17/2016 05:45,2,0.000,ALERT,212.61,302.68,59.954,1453027503,"201051344000867","219011344069620",0.00,-9.00,0,299.97,305.08,0.0,0.0,0.000,305027.1,305027.1,12390,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453027566,30443.00
01/17/2016 05:45,2,0.000,ALERT,211.93,301.17,59.965,1453027503,"201051344001093","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,314926.7,314926.7,17016,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453027568,30444.00
01/17/2016 05:45,2,0.000,ALERT,212.16,302.68,59.965,1453027503,"201051344000900","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,318452.2,318452.2,12291,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453027570,30445.00
01/17/2016 05:45,2,0.000,ALERT,212.61,302.07,59.986,1453027503,"201051344000648","219011344069620",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,312034.4,312034.4,12363,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453027572,30446.00
01/17/2016 05:45,2,0.000,ALERT,212.61,303.28,59.970,1453027503,"201051344000569","219011344069620",0.00,-10.00,0,301.47,305.98,0.0,0.0,0.000,320172.3,320172.3,12250,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453027574,30447.00
01/17/2016 05:45,2,0.000,ALERT,212.38,302.68,59.970,1453027503,"201051344000983","219011344069620",0.00,-9.00,0,300.57,305.38,0.0,0.0,0.000,314939.3,314939.3,12320,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453027575,30448.00
01/17/2016 05:45,2,0.000,ALERT,212.61,302.68,59.975,1453027503,"201051344001158","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,309931.2,309931.2,12418,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453027577,30449.00
01/17/2016 05:45,2,0.000,ALERT,212.83,303.28,59.975,1453027503,"201051344000576","219011344069620",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,313130.6,313130.6,12295,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453027579,30450.00
01/17/2016 05:45,2,0.000,ALERT,212.38,300.57,59.965,1453027503,"274151322000087","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,558403.1,558403.1,6167,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453027581,30451.00
01/17/2016 06:00,2,0.000,ALERT,212.61,302.37,59.933,1453028404,"201051344000645","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,313331.0,313331.0,12322,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028406,30452.00
01/17/2016 06:00,2,0.000,ALERT,212.16,300.87,59.944,1453028404,"274151322000085","219011344069620",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,585932.2,585932.2,6158,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028408,30453.00
01/17/2016 06:00,2,0.000,ALERT,212.83,302.07,59.986,1453028404,"201051344000633","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,305765.3,305765.3,12424,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028409,30454.00
01/17/2016 06:00,2,0.000,ALERT,212.38,302.37,59.986,1453028404,"201051344000469","219011344069620",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,307220.4,307220.4,12384,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028411,30455.00
01/17/2016 06:00,2,0.000,ALERT,211.48,301.17,59.970,1453028404,"201051344000646","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,311553.7,311553.7,17024,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028413,30456.00
01/17/2016 06:00,2,0.000,ALERT,211.93,300.87,59.986,1453028404,"274151322000052","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,593719.5,593719.5,6215,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028415,30457.00
01/17/2016 06:00,2,0.000,ALERT,211.93,301.17,59.975,1453028404,"201051344000585","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,316473.9,316473.9,17015,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453028417,30458.00
