ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2016 06:00,2,0.000,ALERT,211.93,301.47,59.986,1453028404,"201051344001230","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,314690.1,314690.1,17062,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028419,30459.00
01/17/2016 06:00,2,0.000,ALERT,212.38,302.07,60.012,1453028404,"201051344000582","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,309668.9,309668.9,17011,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028420,30460.00
01/17/2016 06:00,2,0.000,ALERT,211.48,300.87,59.981,1453028404,"201051344000955","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,319010.6,319010.6,16997,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028422,30461.00
01/17/2016 06:00,2,0.000,ALERT,212.16,300.87,59.986,1453028404,"274151322000094","219011344069620",0.00,-11.00,0,298.77,302.07,0.0,0.0,0.000,477714.9,477714.9,6508,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028424,30462.00
01/17/2016 06:00,2,0.000,ALERT,212.16,302.37,59.981,1453028404,"201051344000579","219011344069620",0.00,-10.00,0,301.17,305.08,0.0,0.0,0.000,320384.4,320384.4,12389,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028426,30463.00
01/17/2016 06:00,2,0.000,ALERT,211.48,301.17,59.981,1453028404,"201051344000890","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,317146.3,317146.3,17085,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028428,30464.00
01/17/2016 06:00,2,0.000,ALERT,211.93,300.87,59.981,1453028404,"201051344000438","219011344069620",0.00,-11.00,0,299.37,302.98,0.0,0.0,0.000,318944.1,318944.1,17031,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028429,30465.00
01/17/2016 06:00,2,0.000,ALERT,212.16,300.57,59.975,1453028404,"201051344000417","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,313024.6,313024.6,17102,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028431,30466.00
01/17/2016 06:00,2,0.000,ALERT,212.38,301.47,59.975,1453028404,"274151322000083","219011344069620",0.00,-10.00,0,299.97,303.28,0.0,0.0,0.000,588027.6,588027.6,6245,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028433,30467.00
01/17/2016 06:00,2,0.000,ALERT,212.83,301.47,59.959,1453028404,"274151322000076","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,624645.3,624645.3,6232,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028435,30468.00
01/17/2016 06:00,2,0.000,ALERT,212.16,302.98,59.981,1453028404,"201051344000868","219011344069620",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,304699.5,304699.5,12349,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453028437,30469.00
01/17/2016 06:00,2,0.000,ALERT,212.16,302.07,59.975,1453028404,"274151322000095","219011344069620",0.00,-11.50,0,300.57,303.88,0.0,0.0,0.000,617333.2,617333.2,6255,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028439,30470.00
01/17/2016 06:00,2,0.000,ALERT,211.93,301.77,59.970,1453028404,"201051344000988","219011344069620",0.00,-10.00,0,298.17,303.88,0.0,0.0,0.000,304685.3,304685.3,12396,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028441,30471.00
01/17/2016 06:00,2,0.000,ALERT,211.70,300.27,59.986,1453028404,"201051344001025","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,317067.6,317067.6,17005,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028443,30472.00
01/17/2016 06:00,2,0.000,ALERT,212.16,302.37,59.975,1453028404,"201051344000458","219011344069620",0.00,-8.00,0,300.57,305.38,0.0,0.0,0.000,314788.5,314788.5,12389,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028444,30473.00
01/17/2016 06:00,2,0.000,ALERT,212.61,302.07,60.028,1453028404,"201051344000853","219011344069620",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,312173.9,312173.9,12325,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028446,30474.00
01/17/2016 06:00,2,0.000,ALERT,212.16,300.87,59.986,1453028404,"201051344000685","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,318360.9,318360.9,17055,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028448,30475.00
01/17/2016 06:00,2,0.000,ALERT,211.93,300.27,59.975,1453028404,"201051344000917","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,316088.3,316088.3,17039,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028450,30476.00
01/17/2016 06:00,2,0.000,ALERT,211.93,301.47,59.975,1453028404,"201051344001145","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,319295.0,319295.0,17032,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028451,30477.00
01/17/2016 06:00,2,0.000,ALERT,211.93,300.57,59.996,1453028404,"201051344000651","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,313443.7,313443.7,17034,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028453,30478.00
01/17/2016 06:00,2,0.000,ALERT,211.93,301.17,59.965,1453028404,"274151322000088","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,570923.6,570923.6,6131,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028455,30479.00
01/17/2016 06:00,2,0.000,ALERT,212.83,300.27,60.007,1453028404,"274151322000068","219011344069620",0.00,-8.50,0,298.77,302.07,0.0,0.0,0.000,478003.1,478003.1,6501,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028457,30480.00
01/17/2016 06:00,2,0.000,ALERT,211.48,300.87,59.970,1453028404,"201051344001135","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,309894.7,309894.7,17018,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028459,30481.00
01/17/2016 06:00,2,0.000,ALERT,211.70,302.98,60.007,1453028404,"201051344000594","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,315792.7,315792.7,12411,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028460,30482.00
01/17/2016 06:00,2,0.000,ALERT,211.70,300.57,59.944,1453028404,"201051344001203","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,316390.6,316390.6,17024,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028462,30483.00
01/17/2016 06:00,2,0.000,ALERT,212.16,301.47,59.938,1453028404,"274151322000054","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,583279.5,583279.5,6121,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453028464,30484.00
01/17/2016 06:00,2,0.000,ALERT,212.38,302.07,59.975,1453028404,"201051344000867","219011344069620",0.00,-9.00,0,299.67,304.78,0.0,0.0,0.000,305027.1,305027.1,12392,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028466,30485.00
01/17/2016 06:00,2,0.000,ALERT,211.70,301.17,59.965,1453028404,"201051344001093","219011344069620",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,314926.7,314926.7,17018,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028468,30486.00
01/17/2016 06:00,2,0.000,ALERT,211.93,302.37,59.970,1453028404,"201051344000900","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,318452.2,318452.2,12293,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453028470,30487.00
01/17/2016 06:00,2,0.000,ALERT,212.38,301.77,59.970,1453028404,"201051344000648","219011344069620",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,312034.4,312034.4,12365,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028472,30488.00
01/17/2016 06:00,2,0.000,ALERT,212.38,302.98,59.970,1453028404,"201051344000569","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,320172.3,320172.3,12252,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028473,30489.00
01/17/2016 06:00,2,0.000,ALERT,212.16,302.37,59.970,1453028404,"201051344000983","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,314939.3,314939.3,12322,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028475,30490.00
01/17/2016 06:00,2,0.000,ALERT,212.38,302.37,59.970,1453028404,"201051344001158","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,309931.2,309931.2,12420,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028477,30491.00
01/17/2016 06:00,2,0.000,ALERT,212.83,302.98,59.975,1453028404,"201051344000576","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,313130.6,313130.6,12297,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028479,30492.00
01/17/2016 06:00,2,0.000,ALERT,212.16,300.27,59.975,1453028404,"274151322000087","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,558403.1,558403.1,6169,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453028480,30493.00
01/17/2016 06:15,2,0.000,ALERT,212.38,302.07,59.986,1453029304,"201051344000645","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,313331.0,313331.0,12324,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453029306,30494.00
01/17/2016 06:15,2,0.000,ALERT,211.70,300.57,60.018,1453029304,"274151322000085","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,585932.2,585932.2,6160,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453029307,30495.00
01/17/2016 06:15,2,0.000,ALERT,212.61,302.07,59.959,1453029304,"201051344000633","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,305765.3,305765.3,12426,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453029309,30496.00
01/17/2016 06:15,2,0.000,ALERT,212.16,302.37,59.991,1453029304,"201051344000469","219011344069620",0.00,-11.50,0,299.37,304.18,0.0,0.0,0.000,307220.4,307220.4,12386,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453029311,30497.00
01/17/2016 06:15,2,0.000,ALERT,211.25,300.57,59.954,1453029304,"201051344000646","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,311553.7,311553.7,17026,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453029313,30498.00
01/17/2016 06:15,2,0.000,ALERT,211.48,301.17,59.996,1453029304,"274151322000052","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,593719.5,593719.5,6217,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453029315,30499.00
01/17/2016 06:15,2,0.000,ALERT,211.70,300.57,60.012,1453029304,"201051344000585","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,316473.9,316473.9,17017,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453029317,30500.00
01/17/2016 06:15,2,0.000,ALERT,211.70,300.87,60.039,1453029304,"201051344001230","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,314690.1,314690.1,17064,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453029318,30501.00
01/17/2016 06:15,2,0.000,ALERT,211.93,301.17,60.012,1453029304,"201051344000582","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,309668.9,309668.9,17013,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453029320,30502.00
01/17/2016 06:15,2,0.000,ALERT,211.03,300.57,59.965,1453029304,"201051344000955","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,319010.6,319010.6,16999,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453029322,30503.00
01/17/2016 06:15,2,0.000,ALERT,211.70,299.97,59.991,1453029304,"274151322000094","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,477714.9,477714.9,6510,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453029324,30504.00
01/17/2016 06:15,2,0.000,ALERT,211.93,302.37,60.007,1453029304,"201051344000579","219011344069620",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,320384.4,320384.4,12391,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453029326,30505.00
01/17/2016 06:15,2,0.000,ALERT,211.48,300.87,60.002,1453029304,"201051344000890","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,317146.3,317146.3,17087,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453029327,30506.00
01/17/2016 06:15,2,0.000,ALERT,211.48,300.57,59.981,1453029304,"201051344000438","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,318944.1,318944.1,17033,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453029329,30507.00
01/17/2016 06:15,2,0.000,ALERT,211.70,299.97,60.007,1453029304,"201051344000417","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,313024.6,313024.6,17104,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453029331,30508.00
01/17/2016 06:15,2,0.000,ALERT,211.70,300.57,59.996,1453029304,"274151322000083","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,588027.6,588027.6,6247,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453029333,30509.00
01/17/2016 06:15,2,0.000,ALERT,212.16,300.27,59.996,1453029304,"274151322000076","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,624645.3,624645.3,6234,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453029335,30510.00
01/17/2016 06:15,2,0.000,ALERT,212.16,302.98,60.007,1453029304,"201051344000868","219011344069620",0.00,-10.00,0,301.17,304.78,0.0,0.0,0.000,304699.5,304699.5,12351,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453029337,30511.00
01/17/2016 06:15,2,0.000,ALERT,211.70,301.47,60.002,1453029304,"274151322000095","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,617333.2,617333.2,6257,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453029338,30512.00
01/17/2016 06:15,2,0.000,ALERT,211.93,302.37,60.034,1453029304,"201051344000988","219011344069620",0.00,-10.00,0,297.87,303.88,0.0,0.0,0.000,304685.3,304685.3,12398,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453029340,30513.00
01/17/2016 06:15,2,0.000,ALERT,211.48,299.97,60.007,1453029304,"201051344001025","219011344069620",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,317067.6,317067.6,17007,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453029342,30514.00
01/17/2016 06:15,2,0.000,ALERT,211.93,302.37,60.007,1453029304,"201051344000458","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,314788.5,314788.5,12391,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453029344,30515.00
01/17/2016 06:15,2,0.000,ALERT,212.61,302.37,60.007,1453029304,"201051344000853","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,312173.9,312173.9,12327,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453029346,30516.00
01/17/2016 06:15,2,0.000,ALERT,211.70,300.27,60.002,1453029304,"201051344000685","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,318360.9,318360.9,17057,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453029348,30517.00
01/17/2016 06:15,2,0.000,ALERT,211.70,299.97,60.028,1453029304,"201051344000917","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,316088.3,316088.3,17041,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453029349,30518.00
01/17/2016 06:15,2,0.000,ALERT,211.93,300.87,60.007,1453029304,"201051344001145","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,319295.0,319295.0,17034,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453029351,30519.00
01/17/2016 06:15,2,0.000,ALERT,211.48,299.67,60.002,1453029304,"201051344000651","219011344069620",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,313443.7,313443.7,17036,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453029353,30520.00
01/17/2016 06:15,2,0.000,ALERT,211.25,300.27,59.996,1453029304,"274151322000088","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,570923.6,570923.6,6133,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453029355,30521.00
01/17/2016 06:15,2,0.000,ALERT,212.61,299.67,60.034,1453029304,"274151322000068","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,478003.1,478003.1,6503,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453029357,30522.00
01/17/2016 06:15,2,0.000,ALERT,211.03,300.57,60.028,1453029304,"201051344001135","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,309894.7,309894.7,17020,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453029359,30523.00
01/17/2016 06:15,2,0.000,ALERT,211.70,302.68,60.039,1453029304,"201051344000594","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,315792.7,315792.7,12413,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453029360,30524.00
01/17/2016 06:15,2,0.000,ALERT,211.48,300.27,60.012,1453029304,"201051344001203","219011344069620",0.00,-11.00,0,298.47,304.18,0.0,0.0,0.000,316390.6,316390.6,17026,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453029362,30525.00
01/17/2016 06:15,2,0.000,ALERT,211.48,300.87,60.023,1453029304,"274151322000054","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,583279.5,583279.5,6123,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453029364,30526.00
01/17/2016 06:15,2,0.000,ALERT,212.16,301.47,59.970,1453029304,"201051344000867","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,305027.1,305027.1,12394,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453029366,30527.00
01/17/2016 06:15,2,0.000,ALERT,211.48,300.27,60.002,1453029304,"201051344001093","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,314926.7,314926.7,17020,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453029368,30528.00
01/17/2016 06:15,2,0.000,ALERT,211.70,301.77,59.991,1453029304,"201051344000900","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,318452.2,318452.2,12295,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453029370,30529.00
01/17/2016 06:15,2,0.000,ALERT,212.16,300.87,60.002,1453029304,"201051344000648","219011344069620",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,312034.4,312034.4,12367,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453029371,30530.00
01/17/2016 06:15,2,0.000,ALERT,211.93,302.37,60.002,1453029304,"201051344000569","219011344069620",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,320172.3,320172.3,12254,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453029373,30531.00
01/17/2016 06:15,2,0.000,ALERT,211.70,301.77,60.007,1453029304,"201051344000983","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,314939.3,314939.3,12324,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453029375,30532.00
01/17/2016 06:15,2,0.000,ALERT,212.16,302.07,60.007,1453029304,"201051344001158","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,309931.2,309931.2,12422,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453029377,30533.00
01/17/2016 06:15,2,0.000,ALERT,212.38,302.37,59.954,1453029304,"201051344000576","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,313130.6,313130.6,12299,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453029379,30534.00
01/17/2016 06:15,2,0.000,ALERT,211.70,299.37,60.007,1453029304,"274151322000087","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,558403.1,558403.1,6171,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453029381,30535.00
01/17/2016 06:30,2,0.000,ALERT,212.61,302.37,59.975,1453030203,"201051344000645","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,313331.0,313331.0,12326,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453030205,30536.00
01/17/2016 06:30,2,0.000,ALERT,212.16,300.27,59.981,1453030203,"274151322000085","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,585932.2,585932.2,6162,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453030207,30537.00
01/17/2016 06:30,2,0.000,ALERT,213.06,302.07,59.991,1453030203,"201051344000633","219011344069620",0.00,-11.00,0,298.47,303.88,0.0,0.0,0.000,305765.3,305765.3,12428,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453030209,30538.00
01/17/2016 06:30,2,0.000,ALERT,212.38,302.37,59.986,1453030203,"201051344000469","219011344069620",0.00,-11.50,0,298.47,303.88,0.0,0.0,0.000,307220.4,307220.4,12388,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453030211,30539.00
01/17/2016 06:30,2,0.000,ALERT,211.25,300.57,59.986,1453030203,"201051344000646","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,311553.7,311553.7,17028,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453030213,30540.00
01/17/2016 06:30,2,0.000,ALERT,211.48,300.87,59.970,1453030203,"274151322000052","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,593719.5,593719.5,6219,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453030214,30541.00
01/17/2016 06:30,2,0.000,ALERT,211.70,300.87,60.023,1453030203,"201051344000585","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,316473.9,316473.9,17019,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453030216,30542.00
01/17/2016 06:30,2,0.000,ALERT,211.48,300.87,60.012,1453030203,"201051344001230","219011344069620",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,314690.1,314690.1,17066,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453030218,30543.00
01/17/2016 06:30,2,0.000,ALERT,212.16,301.47,59.970,1453030203,"201051344000582","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,309668.9,309668.9,17015,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453030220,30544.00
01/17/2016 06:30,2,0.000,ALERT,211.25,300.57,59.986,1453030203,"201051344000955","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,319010.6,319010.6,17001,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453030222,30545.00
01/17/2016 06:30,2,0.000,ALERT,211.70,299.97,59.975,1453030203,"274151322000094","219011344069620",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,477714.9,477714.9,6512,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453030223,30546.00
01/17/2016 06:30,2,0.000,ALERT,212.16,302.98,59.986,1453030203,"201051344000579","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,320384.4,320384.4,12393,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453030225,30547.00
01/17/2016 06:30,2,0.000,ALERT,211.48,300.87,59.959,1453030203,"201051344000890","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,317146.3,317146.3,17089,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453030227,30548.00
01/17/2016 06:30,2,0.000,ALERT,211.93,300.57,59.991,1453030203,"201051344000438","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,318944.1,318944.1,17035,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453030229,30549.00
01/17/2016 06:30,2,0.000,ALERT,211.93,300.27,59.986,1453030203,"201051344000417","219011344069620",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,313024.6,313024.6,17106,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453030230,30550.00
01/17/2016 06:30,2,0.000,ALERT,211.93,300.57,59.986,1453030203,"274151322000083","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,588027.6,588027.6,6249,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453030232,30551.00
01/17/2016 06:30,2,0.000,ALERT,212.61,300.57,59.938,1453030203,"274151322000076","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,624645.3,624645.3,6236,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453030234,30552.00
01/17/2016 06:30,2,0.000,ALERT,212.16,302.68,59.970,1453030203,"201051344000868","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,304699.5,304699.5,12353,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453030236,30553.00
01/17/2016 06:30,2,0.000,ALERT,211.93,301.77,59.965,1453030203,"274151322000095","219011344069620",0.00,-11.50,0,299.97,303.28,0.0,0.0,0.000,617333.2,617333.2,6259,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453030238,30554.00
01/17/2016 06:30,2,0.000,ALERT,211.93,302.07,59.975,1453030203,"201051344000988","219011344069620",0.00,-10.00,0,297.57,303.58,0.0,0.0,0.000,304685.3,304685.3,12400,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453030240,30555.00
01/17/2016 06:30,2,0.000,ALERT,211.25,299.67,59.975,1453030203,"201051344001025","219011344069620",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,317067.6,317067.6,17009,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453030241,30556.00
01/17/2016 06:30,2,0.000,ALERT,212.16,302.37,59.991,1453030203,"201051344000458","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,314788.5,314788.5,12393,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453030243,30557.00
01/17/2016 06:30,2,0.000,ALERT,212.83,302.07,59.986,1453030203,"201051344000853","219011344069620",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,312173.9,312173.9,12329,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453030245,30558.00
01/17/2016 06:30,2,0.000,ALERT,211.93,300.87,59.954,1453030203,"201051344000685","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,318360.9,318360.9,17059,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453030247,30559.00
01/17/2016 06:30,2,0.000,ALERT,211.93,300.27,59.986,1453030203,"201051344000917","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,316088.3,316088.3,17043,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453030249,30560.00
01/17/2016 06:30,2,0.000,ALERT,211.70,300.87,59.981,1453030203,"201051344001145","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,319295.0,319295.0,17036,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453030251,30561.00
01/17/2016 06:30,2,0.000,ALERT,211.48,299.97,59.991,1453030203,"201051344000651","219011344069620",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,313443.7,313443.7,17038,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453030252,30562.00
01/17/2016 06:30,2,0.000,ALERT,211.48,300.27,59.986,1453030203,"274151322000088","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,570923.6,570923.6,6135,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453030254,30563.00
01/17/2016 06:30,2,0.000,ALERT,212.61,299.97,59.975,1453030203,"274151322000068","219011344069620",0.00,-9.00,0,298.17,301.47,0.0,0.0,0.000,478003.1,478003.1,6505,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453030256,30564.00
01/17/2016 06:30,2,0.000,ALERT,211.25,300.57,60.023,1453030203,"201051344001135","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,309894.7,309894.7,17022,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453030258,30565.00
01/17/2016 06:30,2,0.000,ALERT,211.93,302.98,59.986,1453030203,"201051344000594","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,315792.7,315792.7,12415,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453030259,30566.00
01/17/2016 06:30,2,0.000,ALERT,211.70,300.27,60.007,1453030203,"201051344001203","219011344069620",0.00,-11.00,0,298.17,303.88,0.0,0.0,0.000,316390.6,316390.6,17028,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453030261,30567.00
01/17/2016 06:30,2,0.000,ALERT,211.70,300.57,59.991,1453030203,"274151322000054","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,583279.5,583279.5,6125,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453030263,30568.00
01/17/2016 06:30,2,0.000,ALERT,212.38,301.77,59.986,1453030203,"201051344000867","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,305027.1,305027.1,12396,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453030265,30569.00
01/17/2016 06:30,2,0.000,ALERT,211.48,300.27,59.944,1453030203,"201051344001093","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,314926.7,314926.7,17022,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453030267,30570.00
01/17/2016 06:30,2,0.000,ALERT,211.70,302.07,59.981,1453030203,"201051344000900","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,318452.2,318452.2,12297,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453030269,30571.00
01/17/2016 06:30,2,0.000,ALERT,212.16,301.17,59.970,1453030203,"201051344000648","219011344069620",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,312034.4,312034.4,12369,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453030270,30572.00
01/17/2016 06:30,2,0.000,ALERT,212.16,302.37,59.928,1453030203,"201051344000569","219011344069620",0.00,-11.00,0,300.27,305.08,0.0,0.0,0.000,320172.3,320172.3,12256,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453030272,30573.00
01/17/2016 06:30,2,0.000,ALERT,211.93,302.07,59.970,1453030203,"201051344000983","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,314939.3,314939.3,12326,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453030274,30574.00
01/17/2016 06:30,2,0.000,ALERT,212.38,302.07,59.970,1453030203,"201051344001158","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,309931.2,309931.2,12424,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453030276,30575.00
01/17/2016 06:30,2,0.000,ALERT,212.61,302.37,59.965,1453030203,"201051344000576","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,313130.6,313130.6,12301,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453030277,30576.00
01/17/2016 06:30,2,0.000,ALERT,211.93,299.37,59.970,1453030203,"274151322000087","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,558403.1,558403.1,6173,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453030279,30577.00
01/17/2016 06:45,2,0.000,ALERT,212.16,301.47,59.954,1453031104,"201051344000645","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,313331.0,313331.0,12328,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453031106,30578.00
01/17/2016 06:45,2,0.000,ALERT,211.70,299.67,59.965,1453031104,"274151322000085","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,585932.2,585932.2,6164,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453031108,30579.00
01/17/2016 06:45,2,0.000,ALERT,212.61,301.77,59.970,1453031104,"201051344000633","219011344069620",0.00,-11.00,0,297.87,303.58,0.0,0.0,0.000,305765.3,305765.3,12430,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453031110,30580.00
01/17/2016 06:45,2,0.000,ALERT,211.93,301.77,59.981,1453031104,"201051344000469","219011344069620",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,307220.4,307220.4,12390,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453031111,30581.00
01/17/2016 06:45,2,0.000,ALERT,211.25,300.27,60.002,1453031104,"201051344000646","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,311553.7,311553.7,17030,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453031113,30582.00
01/17/2016 06:45,2,0.000,ALERT,211.48,300.57,59.975,1453031104,"274151322000052","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,593719.5,593719.5,6221,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453031115,30583.00
01/17/2016 06:45,2,0.000,ALERT,211.70,300.57,59.975,1453031104,"201051344000585","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,316473.9,316473.9,17021,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453031117,30584.00
01/17/2016 06:45,2,0.000,ALERT,211.48,300.57,60.002,1453031104,"201051344001230","219011344069620",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,314690.1,314690.1,17068,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453031119,30585.00
01/17/2016 06:45,2,0.000,ALERT,211.70,300.87,59.981,1453031104,"201051344000582","219011344069620",0.00,-11.50,0,299.37,302.98,0.0,0.0,0.000,309668.9,309668.9,17017,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453031120,30586.00
01/17/2016 06:45,2,0.000,ALERT,211.03,300.27,59.991,1453031104,"201051344000955","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,319010.6,319010.6,17003,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453031122,30587.00
01/17/2016 06:45,2,0.000,ALERT,211.70,299.67,59.970,1453031104,"274151322000094","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,477714.9,477714.9,6514,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453031124,30588.00
01/17/2016 06:45,2,0.000,ALERT,211.93,302.68,59.959,1453031104,"201051344000579","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,320384.4,320384.4,12395,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453031126,30589.00
01/17/2016 06:45,2,0.000,ALERT,211.25,300.87,59.970,1453031104,"201051344000890","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,317146.3,317146.3,17091,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453031128,30590.00
01/17/2016 06:45,2,0.000,ALERT,211.48,299.97,59.970,1453031104,"201051344000438","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,318944.1,318944.1,17037,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453031129,30591.00
01/17/2016 06:45,2,0.000,ALERT,211.70,299.67,59.986,1453031104,"201051344000417","219011344069620",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,313024.6,313024.6,17108,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453031131,30592.00
01/17/2016 06:45,2,0.000,ALERT,211.93,300.57,59.975,1453031104,"274151322000083","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,588027.6,588027.6,6251,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453031133,30593.00
01/17/2016 06:45,2,0.000,ALERT,212.38,300.27,59.975,1453031104,"274151322000076","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,624645.3,624645.3,6238,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453031135,30594.00
01/17/2016 06:45,2,0.000,ALERT,212.16,302.98,59.996,1453031104,"201051344000868","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,304699.5,304699.5,12355,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453031137,30595.00
01/17/2016 06:45,2,0.000,ALERT,211.70,301.47,59.970,1453031104,"274151322000095","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,617333.2,617333.2,6261,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453031139,30596.00
01/17/2016 06:45,2,0.000,ALERT,211.70,301.77,59.944,1453031104,"201051344000988","219011344069620",0.00,-10.00,0,296.96,303.58,0.0,0.0,0.000,304685.3,304685.3,12402,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453031141,30597.00
01/17/2016 06:45,2,0.000,ALERT,211.25,299.37,59.970,1453031104,"201051344001025","219011344069620",0.00,-11.50,0,297.87,302.98,0.0,0.0,0.000,317067.6,317067.6,17011,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453031142,30598.00
01/17/2016 06:45,2,0.000,ALERT,211.93,302.07,59.991,1453031104,"201051344000458","219011344069620",0.00,-8.00,0,299.67,304.78,0.0,0.0,0.000,314788.5,314788.5,12395,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453031144,30599.00
01/17/2016 06:45,2,0.000,ALERT,212.38,301.77,60.002,1453031104,"201051344000853","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,312173.9,312173.9,12331,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453031146,30600.00
01/17/2016 06:45,2,0.000,ALERT,211.70,299.97,59.996,1453031104,"201051344000685","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,318360.9,318360.9,17061,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453031148,30601.00
01/17/2016 06:45,2,0.000,ALERT,211.48,299.37,59.981,1453031104,"201051344000917","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,316088.3,316088.3,17045,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453031150,30602.00
01/17/2016 06:45,2,0.000,ALERT,211.70,300.27,59.991,1453031104,"201051344001145","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,319295.0,319295.0,17038,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453031152,30603.00
