ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2016 06:45,2,0.000,ALERT,211.48,299.67,59.986,1453031104,"201051344000651","219011344069620",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,313443.7,313443.7,17040,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453031153,30604.00
01/17/2016 06:45,2,0.000,ALERT,211.25,299.67,59.944,1453031104,"274151322000088","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,570923.6,570923.6,6137,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453031155,30605.00
01/17/2016 06:45,2,0.000,ALERT,212.38,299.37,59.975,1453031104,"274151322000068","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,478003.1,478003.1,6507,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453031157,30606.00
01/17/2016 06:45,2,0.000,ALERT,211.03,299.97,59.981,1453031104,"201051344001135","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,309894.7,309894.7,17024,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453031159,30607.00
01/17/2016 06:45,2,0.000,ALERT,211.48,302.37,59.970,1453031104,"201051344000594","219011344069620",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,315792.7,315792.7,12417,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453031160,30608.00
01/17/2016 06:45,2,0.000,ALERT,211.25,299.37,59.991,1453031104,"201051344001203","219011344069620",0.00,-11.00,0,298.17,303.88,0.0,0.0,0.000,316390.6,316390.6,17030,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453031162,30609.00
01/17/2016 06:45,2,0.000,ALERT,211.48,300.27,59.970,1453031104,"274151322000054","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,583279.5,583279.5,6127,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453031164,30610.00
01/17/2016 06:45,2,0.000,ALERT,212.16,301.47,59.970,1453031104,"201051344000867","219011344069620",0.00,-9.00,0,298.77,304.18,0.0,0.0,0.000,305027.1,305027.1,12398,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453031166,30611.00
01/17/2016 06:45,2,0.000,ALERT,211.25,299.67,59.975,1453031104,"201051344001093","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,314926.7,314926.7,17024,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453031168,30612.00
01/17/2016 06:45,2,0.000,ALERT,211.70,301.77,59.970,1453031104,"201051344000900","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,318452.2,318452.2,12299,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453031170,30613.00
01/17/2016 06:45,2,0.000,ALERT,211.93,300.87,59.975,1453031104,"201051344000648","219011344069620",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,312034.4,312034.4,12371,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453031172,30614.00
01/17/2016 06:45,2,0.000,ALERT,211.93,302.37,59.981,1453031104,"201051344000569","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,320172.3,320172.3,12258,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453031173,30615.00
01/17/2016 06:45,2,0.000,ALERT,211.70,301.77,59.965,1453031104,"201051344000983","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,314939.3,314939.3,12328,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453031175,30616.00
01/17/2016 06:45,2,0.000,ALERT,211.93,301.77,59.928,1453031104,"201051344001158","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,309931.2,309931.2,12426,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453031177,30617.00
01/17/2016 06:45,2,0.000,ALERT,212.38,302.37,60.023,1453031104,"201051344000576","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,313130.6,313130.6,12303,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453031179,30618.00
01/17/2016 06:45,2,0.000,ALERT,211.70,299.37,59.970,1453031104,"274151322000087","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,558403.1,558403.1,6175,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453031181,30619.00
01/17/2016 07:00,2,0.000,ALERT,212.83,302.37,59.965,1453032003,"201051344000645","219011344069620",0.00,-9.00,0,299.07,308.69,0.0,0.0,0.000,313331.0,313331.0,12330,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032005,30620.00
01/17/2016 07:00,2,0.000,ALERT,211.93,299.97,59.954,1453032003,"274151322000085","219011344069620",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,585932.2,585932.2,6166,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032007,30621.00
01/17/2016 07:00,2,0.000,ALERT,213.06,302.07,59.917,1453032003,"201051344000633","219011344069620",0.00,-11.00,0,297.26,308.99,0.0,0.0,0.000,305765.3,305765.3,12432,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032009,30622.00
01/17/2016 07:00,2,0.000,ALERT,212.38,302.37,59.959,1453032003,"201051344000469","219011344069620",0.00,-11.50,0,298.17,308.39,0.0,0.0,0.000,307220.4,307220.4,12392,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453032011,30623.00
01/17/2016 07:00,2,0.000,ALERT,211.70,300.57,59.996,1453032003,"201051344000646","219011344069620",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,311553.7,311553.7,17032,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032013,30624.00
01/17/2016 07:00,2,0.000,ALERT,211.48,300.57,59.954,1453032003,"274151322000052","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,593719.5,593719.5,6223,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032014,30625.00
01/17/2016 07:00,2,0.000,ALERT,211.93,301.17,59.965,1453032003,"201051344000585","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,316473.9,316473.9,17023,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032016,30626.00
01/17/2016 07:00,2,0.000,ALERT,211.93,301.17,59.965,1453032003,"201051344001230","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,314690.1,314690.1,17070,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032018,30627.00
01/17/2016 07:00,2,0.000,ALERT,212.16,301.47,59.954,1453032003,"201051344000582","219011344069620",0.00,-11.50,0,299.37,302.68,0.0,0.0,0.000,309668.9,309668.9,17019,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032020,30628.00
01/17/2016 07:00,2,0.000,ALERT,211.48,300.57,59.991,1453032003,"201051344000955","219011344069620",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,319010.6,319010.6,17005,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032021,30629.00
01/17/2016 07:00,2,0.000,ALERT,211.70,299.67,59.949,1453032003,"274151322000094","219011344069620",0.00,-11.50,0,297.57,300.87,0.0,0.0,0.000,477714.9,477714.9,6516,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032023,30630.00
01/17/2016 07:00,2,0.000,ALERT,212.16,302.68,59.938,1453032003,"201051344000579","219011344069620",0.00,-10.00,0,299.67,308.99,0.0,0.0,0.000,320384.4,320384.4,12397,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453032025,30631.00
01/17/2016 07:00,2,0.000,ALERT,211.70,300.87,59.954,1453032003,"201051344000890","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,317146.3,317146.3,17093,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032027,30632.00
01/17/2016 07:00,2,0.000,ALERT,211.93,300.57,59.944,1453032003,"201051344000438","219011344069620",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,318944.1,318944.1,17039,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032029,30633.00
01/17/2016 07:00,2,0.000,ALERT,211.93,299.97,59.949,1453032003,"201051344000417","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,313024.6,313024.6,17110,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032030,30634.00
01/17/2016 07:00,2,0.000,ALERT,212.16,300.87,59.954,1453032003,"274151322000083","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,588027.6,588027.6,6253,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032032,30635.00
01/17/2016 07:00,2,0.000,ALERT,212.61,300.57,59.944,1453032003,"274151322000076","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,624645.3,624645.3,6240,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032034,30636.00
01/17/2016 07:00,2,0.000,ALERT,212.16,302.98,59.965,1453032003,"201051344000868","219011344069620",0.00,-10.00,0,299.67,309.59,0.0,0.0,0.000,304699.5,304699.5,12357,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453032036,30637.00
01/17/2016 07:00,2,0.000,ALERT,212.16,301.47,59.954,1453032003,"274151322000095","219011344069620",0.00,-11.50,0,299.37,302.68,0.0,0.0,0.000,617333.2,617333.2,6263,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032038,30638.00
01/17/2016 07:00,2,0.000,ALERT,211.93,302.07,59.949,1453032003,"201051344000988","219011344069620",0.00,-10.00,0,296.66,308.09,0.0,0.0,0.000,304685.3,304685.3,12404,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453032040,30639.00
01/17/2016 07:00,2,0.000,ALERT,211.70,299.97,59.965,1453032003,"201051344001025","219011344069620",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,317067.6,317067.6,17013,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453032041,30640.00
01/17/2016 07:00,2,0.000,ALERT,211.93,302.37,59.986,1453032003,"201051344000458","219011344069620",0.00,-8.50,0,299.37,308.69,0.0,0.0,0.000,314788.5,314788.5,12397,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032043,30641.00
01/17/2016 07:00,2,0.000,ALERT,212.61,302.07,59.981,1453032003,"201051344000853","219011344069620",0.00,-11.00,0,299.07,308.39,0.0,0.0,0.000,312173.9,312173.9,12333,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032045,30642.00
01/17/2016 07:00,2,0.000,ALERT,212.16,300.87,59.959,1453032003,"201051344000685","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,318360.9,318360.9,17063,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453032047,30643.00
01/17/2016 07:00,2,0.000,ALERT,212.16,300.27,59.949,1453032003,"201051344000917","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,316088.3,316088.3,17047,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032049,30644.00
01/17/2016 07:00,2,0.000,ALERT,212.16,300.87,59.922,1453032003,"201051344001145","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,319295.0,319295.0,17040,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032050,30645.00
01/17/2016 07:00,2,0.000,ALERT,211.93,299.97,59.959,1453032003,"201051344000651","219011344069620",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,313443.7,313443.7,17042,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453032052,30646.00
01/17/2016 07:00,2,0.000,ALERT,211.48,299.97,59.954,1453032003,"274151322000088","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,570923.6,570923.6,6139,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032054,30647.00
01/17/2016 07:00,2,0.000,ALERT,212.38,299.67,59.959,1453032003,"274151322000068","219011344069620",0.00,-9.00,0,297.57,300.87,0.0,0.0,0.000,478003.1,478003.1,6509,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032056,30648.00
01/17/2016 07:00,2,0.000,ALERT,211.25,300.27,59.928,1453032003,"201051344001135","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,309894.7,309894.7,17026,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032058,30649.00
01/17/2016 07:00,2,0.000,ALERT,211.70,302.68,59.965,1453032003,"201051344000594","219011344069620",0.00,-11.00,0,298.77,309.29,0.0,0.0,0.000,315792.7,315792.7,12419,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453032060,30650.00
01/17/2016 07:00,2,0.000,ALERT,211.70,299.97,59.975,1453032003,"201051344001203","219011344069620",0.00,-11.00,0,297.57,303.28,0.0,0.0,0.000,316390.6,316390.6,17032,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032062,30651.00
01/17/2016 07:00,2,0.000,ALERT,211.70,300.27,60.007,1453032003,"274151322000054","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,583279.5,583279.5,6129,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032063,30652.00
01/17/2016 07:00,2,0.000,ALERT,212.38,301.47,59.938,1453032003,"201051344000867","219011344069620",0.00,-9.00,0,298.47,308.69,0.0,0.0,0.000,305027.1,305027.1,12400,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453032065,30653.00
01/17/2016 07:00,2,0.000,ALERT,211.70,300.27,59.970,1453032003,"201051344001093","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,314926.7,314926.7,17026,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453032067,30654.00
01/17/2016 07:00,2,0.000,ALERT,211.93,302.07,59.975,1453032003,"201051344000900","219011344069620",0.00,-11.00,0,298.47,308.39,0.0,0.0,0.000,318452.2,318452.2,12301,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032069,30655.00
01/17/2016 07:00,2,0.000,ALERT,212.16,301.17,59.975,1453032003,"201051344000648","219011344069620",0.00,-12.00,0,298.47,308.09,0.0,0.0,0.000,312034.4,312034.4,12373,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032070,30656.00
01/17/2016 07:00,2,0.000,ALERT,212.16,302.37,60.007,1453032003,"201051344000569","219011344069620",0.00,-11.00,0,299.67,309.29,0.0,0.0,0.000,320172.3,320172.3,12260,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453032072,30657.00
01/17/2016 07:00,2,0.000,ALERT,211.93,301.77,59.975,1453032003,"201051344000983","219011344069620",0.00,-10.00,0,299.37,308.99,0.0,0.0,0.000,314939.3,314939.3,12330,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032074,30658.00
01/17/2016 07:00,2,0.000,ALERT,212.16,302.07,59.981,1453032003,"201051344001158","219011344069620",0.00,-11.50,0,298.47,308.39,0.0,0.0,0.000,309931.2,309931.2,12428,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032076,30659.00
01/17/2016 07:00,2,0.000,ALERT,212.61,302.37,59.981,1453032003,"201051344000576","219011344069620",0.00,-11.00,0,299.07,309.29,0.0,0.0,0.000,313130.6,313130.6,12305,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032078,30660.00
01/17/2016 07:00,2,0.000,ALERT,211.93,299.67,59.981,1453032003,"274151322000087","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,558403.1,558403.1,6177,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032079,30661.00
01/17/2016 07:15,2,0.000,ALERT,212.16,301.47,60.002,1453032903,"201051344000645","219011344069620",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,313331.0,313331.0,12332,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032905,30662.00
01/17/2016 07:15,2,0.000,ALERT,211.70,300.27,60.007,1453032903,"274151322000085","219011344069620",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,585932.2,585932.2,6168,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032907,30663.00
01/17/2016 07:15,2,0.000,ALERT,212.38,301.47,59.970,1453032903,"201051344000633","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,305765.3,305765.3,12434,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453032909,30664.00
01/17/2016 07:15,2,0.000,ALERT,211.93,301.77,59.981,1453032903,"201051344000469","219011344069620",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,307220.4,307220.4,12394,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032911,30665.00
01/17/2016 07:15,2,0.000,ALERT,211.03,299.97,59.949,1453032903,"201051344000646","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,311553.7,311553.7,17034,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032913,30666.00
01/17/2016 07:15,2,0.000,ALERT,211.25,300.57,59.986,1453032903,"274151322000052","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,593719.5,593719.5,6225,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032914,30667.00
01/17/2016 07:15,2,0.000,ALERT,211.25,299.97,59.975,1453032903,"201051344000585","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,316473.9,316473.9,17025,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453032916,30668.00
01/17/2016 07:15,2,0.000,ALERT,211.25,300.27,59.981,1453032903,"201051344001230","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,314690.1,314690.1,17072,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032918,30669.00
01/17/2016 07:15,2,0.000,ALERT,211.70,300.57,59.975,1453032903,"201051344000582","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,309668.9,309668.9,17021,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032920,30670.00
01/17/2016 07:15,2,0.000,ALERT,210.57,299.67,59.981,1453032903,"201051344000955","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,319010.6,319010.6,17007,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453032922,30671.00
01/17/2016 07:15,2,0.000,ALERT,211.48,299.67,59.986,1453032903,"274151322000094","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,477714.9,477714.9,6518,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032924,30672.00
01/17/2016 07:15,2,0.000,ALERT,211.70,302.07,59.986,1453032903,"201051344000579","219011344069620",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,320384.4,320384.4,12399,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032925,30673.00
01/17/2016 07:15,2,0.000,ALERT,211.03,300.27,59.981,1453032903,"201051344000890","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,317146.3,317146.3,17095,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453032927,30674.00
01/17/2016 07:15,2,0.000,ALERT,211.25,299.37,59.986,1453032903,"201051344000438","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,318944.1,318944.1,17041,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453032929,30675.00
01/17/2016 07:15,2,0.000,ALERT,211.25,299.07,60.012,1453032903,"201051344000417","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,313024.6,313024.6,17112,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032931,30676.00
01/17/2016 07:15,2,0.000,ALERT,211.70,301.17,59.954,1453032903,"274151322000083","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,588027.6,588027.6,6255,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032933,30677.00
01/17/2016 07:15,2,0.000,ALERT,211.93,300.57,59.975,1453032903,"274151322000076","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,624645.3,624645.3,6242,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032935,30678.00
01/17/2016 07:15,2,0.000,ALERT,211.70,302.07,59.991,1453032903,"201051344000868","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,304699.5,304699.5,12359,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453032937,30679.00
01/17/2016 07:15,2,0.000,ALERT,211.48,301.77,59.965,1453032903,"274151322000095","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,617333.2,617333.2,6265,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032938,30680.00
01/17/2016 07:15,2,0.000,ALERT,211.25,300.87,59.975,1453032903,"201051344000988","219011344069620",0.00,-10.00,0,297.26,303.28,0.0,0.0,0.000,304685.3,304685.3,12406,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032940,30681.00
01/17/2016 07:15,2,0.000,ALERT,211.03,298.77,59.975,1453032903,"201051344001025","219011344069620",0.00,-11.50,0,297.26,302.68,0.0,0.0,0.000,317067.6,317067.6,17015,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032942,30682.00
01/17/2016 07:15,2,0.000,ALERT,211.48,301.47,59.981,1453032903,"201051344000458","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,314788.5,314788.5,12399,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032944,30683.00
01/17/2016 07:15,2,0.000,ALERT,212.16,301.17,59.981,1453032903,"201051344000853","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,312173.9,312173.9,12335,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032946,30684.00
01/17/2016 07:15,2,0.000,ALERT,211.70,299.97,59.965,1453032903,"201051344000685","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,318360.9,318360.9,17065,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032947,30685.00
01/17/2016 07:15,2,0.000,ALERT,211.48,299.07,59.981,1453032903,"201051344000917","219011344069620",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,316088.3,316088.3,17049,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032949,30686.00
01/17/2016 07:15,2,0.000,ALERT,211.48,299.97,60.018,1453032903,"201051344001145","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,319295.0,319295.0,17042,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453032951,30687.00
01/17/2016 07:15,2,0.000,ALERT,211.25,299.07,59.944,1453032903,"201051344000651","219011344069620",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,313443.7,313443.7,17044,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032953,30688.00
01/17/2016 07:15,2,0.000,ALERT,211.25,300.27,59.975,1453032903,"274151322000088","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,570923.6,570923.6,6141,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032955,30689.00
01/17/2016 07:15,2,0.000,ALERT,212.16,299.67,59.975,1453032903,"274151322000068","219011344069620",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,478003.1,478003.1,6511,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032956,30690.00
01/17/2016 07:15,2,0.000,ALERT,210.80,299.37,59.981,1453032903,"201051344001135","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,309894.7,309894.7,17028,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032958,30691.00
01/17/2016 07:15,2,0.000,ALERT,211.25,301.77,59.996,1453032903,"201051344000594","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,315792.7,315792.7,12421,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032960,30692.00
01/17/2016 07:15,2,0.000,ALERT,211.25,299.37,59.991,1453032903,"201051344001203","219011344069620",0.00,-11.00,0,297.57,303.58,0.0,0.0,0.000,316390.6,316390.6,17034,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453032962,30693.00
01/17/2016 07:15,2,0.000,ALERT,211.25,300.57,59.970,1453032903,"274151322000054","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,583279.5,583279.5,6131,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032964,30694.00
01/17/2016 07:15,2,0.000,ALERT,211.93,300.87,59.991,1453032903,"201051344000867","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,305027.1,305027.1,12402,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032966,30695.00
01/17/2016 07:15,2,0.000,ALERT,211.25,299.67,59.975,1453032903,"201051344001093","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,314926.7,314926.7,17028,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032967,30696.00
01/17/2016 07:15,2,0.000,ALERT,211.48,301.47,59.959,1453032903,"201051344000900","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,318452.2,318452.2,12303,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453032969,30697.00
01/17/2016 07:15,2,0.000,ALERT,211.93,300.87,59.975,1453032903,"201051344000648","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,312034.4,312034.4,12375,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032971,30698.00
01/17/2016 07:15,2,0.000,ALERT,211.93,302.37,59.986,1453032903,"201051344000569","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,320172.3,320172.3,12262,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453032973,30699.00
01/17/2016 07:15,2,0.000,ALERT,211.70,301.47,59.975,1453032903,"201051344000983","219011344069620",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,314939.3,314939.3,12332,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453032975,30700.00
01/17/2016 07:15,2,0.000,ALERT,211.70,301.17,59.975,1453032903,"201051344001158","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,309931.2,309931.2,12430,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453032977,30701.00
01/17/2016 07:15,2,0.000,ALERT,212.16,302.07,59.975,1453032903,"201051344000576","219011344069620",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,313130.6,313130.6,12307,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453032979,30702.00
01/17/2016 07:15,2,0.000,ALERT,211.25,298.77,59.975,1453032903,"274151322000087","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,558403.1,558403.1,6179,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453032981,30703.00
01/17/2016 07:30,2,0.000,ALERT,211.93,301.17,60.007,1453033804,"201051344000645","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,313331.0,313331.0,12334,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453033806,30704.00
01/17/2016 07:30,2,0.000,ALERT,211.25,298.77,59.986,1453033804,"274151322000085","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,585932.2,585932.2,6170,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453033808,30705.00
01/17/2016 07:30,2,0.000,ALERT,212.38,301.17,60.002,1453033804,"201051344000633","219011344069620",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,305765.3,305765.3,12436,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453033810,30706.00
01/17/2016 07:30,2,0.000,ALERT,211.70,301.17,59.959,1453033804,"201051344000469","219011344069620",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,307220.4,307220.4,12396,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453033812,30707.00
01/17/2016 07:30,2,0.000,ALERT,210.57,299.37,60.002,1453033804,"201051344000646","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,311553.7,311553.7,17036,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453033814,30708.00
01/17/2016 07:30,2,0.000,ALERT,211.03,299.97,60.023,1453033804,"274151322000052","219011344069620",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,593719.5,593719.5,6227,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453033815,30709.00
01/17/2016 07:30,2,0.000,ALERT,211.03,299.67,60.028,1453033804,"201051344000585","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,316473.9,316473.9,17027,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453033817,30710.00
01/17/2016 07:30,2,0.000,ALERT,210.80,299.97,59.991,1453033804,"201051344001230","219011344069620",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,314690.1,314690.1,17074,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453033819,30711.00
01/17/2016 07:30,2,0.000,ALERT,211.25,300.27,59.986,1453033804,"201051344000582","219011344069620",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,309668.9,309668.9,17023,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453033821,30712.00
01/17/2016 07:30,2,0.000,ALERT,210.35,299.07,60.007,1453033804,"201051344000955","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,319010.6,319010.6,17009,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453033823,30713.00
01/17/2016 07:30,2,0.000,ALERT,211.03,298.17,59.981,1453033804,"274151322000094","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,477714.9,477714.9,6520,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453033825,30714.00
01/17/2016 07:30,2,0.000,ALERT,211.48,301.47,59.981,1453033804,"201051344000579","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,320384.4,320384.4,12401,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453033826,30715.00
01/17/2016 07:30,2,0.000,ALERT,210.80,299.37,59.986,1453033804,"201051344000890","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,317146.3,317146.3,17097,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453033828,30716.00
01/17/2016 07:30,2,0.000,ALERT,210.80,299.07,59.986,1453033804,"201051344000438","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,318944.1,318944.1,17043,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453033830,30717.00
01/17/2016 07:30,2,0.000,ALERT,211.03,298.77,59.975,1453033804,"201051344000417","219011344069620",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,313024.6,313024.6,17114,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453033832,30718.00
01/17/2016 07:30,2,0.000,ALERT,211.25,299.37,59.975,1453033804,"274151322000083","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,588027.6,588027.6,6257,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453033834,30719.00
01/17/2016 07:30,2,0.000,ALERT,211.93,299.07,59.975,1453033804,"274151322000076","219011344069620",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,624645.3,624645.3,6244,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453033835,30720.00
01/17/2016 07:30,2,0.000,ALERT,211.25,301.77,59.975,1453033804,"201051344000868","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,304699.5,304699.5,12361,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453033837,30721.00
01/17/2016 07:30,2,0.000,ALERT,211.03,299.97,59.981,1453033804,"274151322000095","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,617333.2,617333.2,6267,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453033839,30722.00
01/17/2016 07:30,2,0.000,ALERT,211.03,300.57,59.970,1453033804,"201051344000988","219011344069620",0.00,-10.00,0,296.66,302.37,0.0,0.0,0.000,304685.3,304685.3,12408,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453033841,30723.00
01/17/2016 07:30,2,0.000,ALERT,210.57,298.47,59.975,1453033804,"201051344001025","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,317067.6,317067.6,17017,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453033843,30724.00
01/17/2016 07:30,2,0.000,ALERT,211.25,301.17,59.981,1453033804,"201051344000458","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,314788.5,314788.5,12401,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453033845,30725.00
01/17/2016 07:30,2,0.000,ALERT,211.93,300.87,59.970,1453033804,"201051344000853","219011344069620",0.00,-11.00,0,299.37,302.98,0.0,0.0,0.000,312173.9,312173.9,12337,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453033847,30726.00
01/17/2016 07:30,2,0.000,ALERT,211.25,299.07,59.981,1453033804,"201051344000685","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,318360.9,318360.9,17067,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453033849,30727.00
01/17/2016 07:30,2,0.000,ALERT,211.03,298.77,59.954,1453033804,"201051344000917","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,316088.3,316088.3,17051,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453033850,30728.00
01/17/2016 07:30,2,0.000,ALERT,211.03,299.37,59.928,1453033804,"201051344001145","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,319295.0,319295.0,17044,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453033852,30729.00
01/17/2016 07:30,2,0.000,ALERT,210.80,298.47,59.938,1453033804,"201051344000651","219011344069620",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,313443.7,313443.7,17046,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453033854,30730.00
01/17/2016 07:30,2,0.000,ALERT,210.57,298.47,59.933,1453033804,"274151322000088","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,570923.6,570923.6,6143,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453033856,30731.00
01/17/2016 07:30,2,0.000,ALERT,211.70,297.87,59.959,1453033804,"274151322000068","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,478003.1,478003.1,6513,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453033858,30732.00
01/17/2016 07:30,2,0.000,ALERT,210.35,298.77,60.002,1453033804,"201051344001135","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,309894.7,309894.7,17030,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453033859,30733.00
01/17/2016 07:30,2,0.000,ALERT,211.03,301.17,60.018,1453033804,"201051344000594","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,315792.7,315792.7,12423,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453033861,30734.00
01/17/2016 07:30,2,0.000,ALERT,210.80,298.77,60.002,1453033804,"201051344001203","219011344069620",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,316390.6,316390.6,17036,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453033863,30735.00
01/17/2016 07:30,2,0.000,ALERT,211.03,299.67,59.959,1453033804,"274151322000054","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,583279.5,583279.5,6133,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453033865,30736.00
01/17/2016 07:30,2,0.000,ALERT,211.70,300.27,60.002,1453033804,"201051344000867","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,305027.1,305027.1,12404,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453033867,30737.00
01/17/2016 07:30,2,0.000,ALERT,210.80,299.07,59.970,1453033804,"201051344001093","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,314926.7,314926.7,17030,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453033868,30738.00
01/17/2016 07:30,2,0.000,ALERT,211.25,300.87,59.975,1453033804,"201051344000900","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,318452.2,318452.2,12305,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453033870,30739.00
01/17/2016 07:30,2,0.000,ALERT,211.48,299.97,59.917,1453033804,"201051344000648","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,312034.4,312034.4,12377,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453033872,30740.00
01/17/2016 07:30,2,0.000,ALERT,211.25,301.47,59.970,1453033804,"201051344000569","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,320172.3,320172.3,12264,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453033874,30741.00
01/17/2016 07:30,2,0.000,ALERT,211.25,300.87,59.970,1453033804,"201051344000983","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,314939.3,314939.3,12334,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453033875,30742.00
01/17/2016 07:30,2,0.000,ALERT,211.48,300.87,59.970,1453033804,"201051344001158","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,309931.2,309931.2,12432,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453033877,30743.00
01/17/2016 07:30,2,0.000,ALERT,211.70,301.17,59.959,1453033804,"201051344000576","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,313130.6,313130.6,12309,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453033879,30744.00
01/17/2016 07:30,2,0.000,ALERT,211.03,297.57,59.959,1453033804,"274151322000087","219011344069620",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,558403.1,558403.1,6181,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453033881,30745.00
01/17/2016 07:45,2,0.000,ALERT,211.70,300.87,59.965,1453034703,"201051344000645","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,313331.0,313331.0,12336,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453034705,30746.00
01/17/2016 07:45,2,0.000,ALERT,211.25,298.47,59.975,1453034703,"274151322000085","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,585932.2,585932.2,6172,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034707,30747.00
01/17/2016 07:45,2,0.000,ALERT,211.93,300.87,59.986,1453034703,"201051344000633","219011344069620",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,305765.3,305765.3,12438,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453034708,30748.00
