ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2016 07:45,2,0.000,ALERT,211.25,300.87,59.991,1453034703,"201051344000469","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,307220.4,307220.4,12398,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034710,30749.00
01/17/2016 07:45,2,0.000,ALERT,210.35,299.07,59.986,1453034703,"201051344000646","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,311553.7,311553.7,17038,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034712,30750.00
01/17/2016 07:45,2,0.000,ALERT,210.80,299.37,59.975,1453034703,"274151322000052","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,593719.5,593719.5,6229,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034714,30751.00
01/17/2016 07:45,2,0.000,ALERT,210.80,299.07,59.938,1453034703,"201051344000585","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,316473.9,316473.9,17029,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034716,30752.00
01/17/2016 07:45,2,0.000,ALERT,210.57,299.07,60.012,1453034703,"201051344001230","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,314690.1,314690.1,17076,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034718,30753.00
01/17/2016 07:45,2,0.000,ALERT,211.25,299.67,59.991,1453034703,"201051344000582","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,309668.9,309668.9,17025,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034719,30754.00
01/17/2016 07:45,2,0.000,ALERT,210.35,298.77,59.991,1453034703,"201051344000955","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,319010.6,319010.6,17011,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034721,30755.00
01/17/2016 07:45,2,0.000,ALERT,210.80,298.17,59.975,1453034703,"274151322000094","219011344069620",0.00,-11.50,0,296.36,299.97,0.0,0.0,0.000,477714.9,477714.9,6522,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034723,30756.00
01/17/2016 07:45,2,0.000,ALERT,211.25,301.47,59.981,1453034703,"201051344000579","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,320384.4,320384.4,12403,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034725,30757.00
01/17/2016 07:45,2,0.000,ALERT,210.35,299.07,59.986,1453034703,"201051344000890","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,317146.3,317146.3,17099,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034727,30758.00
01/17/2016 07:45,2,0.000,ALERT,210.80,298.77,59.991,1453034703,"201051344000438","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,318944.1,318944.1,17045,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034728,30759.00
01/17/2016 07:45,2,0.000,ALERT,210.80,298.17,59.986,1453034703,"201051344000417","219011344069620",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,313024.6,313024.6,17116,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034730,30760.00
01/17/2016 07:45,2,0.000,ALERT,211.25,299.07,59.986,1453034703,"274151322000083","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,588027.6,588027.6,6259,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034732,30761.00
01/17/2016 07:45,2,0.000,ALERT,211.48,299.07,59.975,1453034703,"274151322000076","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,624645.3,624645.3,6246,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034734,30762.00
01/17/2016 07:45,2,0.000,ALERT,211.25,301.47,59.991,1453034703,"201051344000868","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,304699.5,304699.5,12363,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453034736,30763.00
01/17/2016 07:45,2,0.000,ALERT,211.03,299.67,59.949,1453034703,"274151322000095","219011344069620",0.00,-11.50,0,298.17,301.47,0.0,0.0,0.000,617333.2,617333.2,6269,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034738,30764.00
01/17/2016 07:45,2,0.000,ALERT,210.80,300.57,59.991,1453034703,"201051344000988","219011344069620",0.00,-10.00,0,296.06,302.37,0.0,0.0,0.000,304685.3,304685.3,12410,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034740,30765.00
01/17/2016 07:45,2,0.000,ALERT,210.35,298.17,60.002,1453034703,"201051344001025","219011344069620",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,317067.6,317067.6,17019,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034741,30766.00
01/17/2016 07:45,2,0.000,ALERT,211.25,301.17,59.991,1453034703,"201051344000458","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,314788.5,314788.5,12403,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034743,30767.00
01/17/2016 07:45,2,0.000,ALERT,211.70,300.57,59.996,1453034703,"201051344000853","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,312173.9,312173.9,12339,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034745,30768.00
01/17/2016 07:45,2,0.000,ALERT,211.03,298.77,59.991,1453034703,"201051344000685","219011344069620",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,318360.9,318360.9,17069,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453034747,30769.00
01/17/2016 07:45,2,0.000,ALERT,210.80,298.47,59.991,1453034703,"201051344000917","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,316088.3,316088.3,17053,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453034748,30770.00
01/17/2016 07:45,2,0.000,ALERT,210.80,299.07,59.986,1453034703,"201051344001145","219011344069620",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,319295.0,319295.0,17046,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034750,30771.00
01/17/2016 07:45,2,0.000,ALERT,210.80,298.17,59.986,1453034703,"201051344000651","219011344069620",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,313443.7,313443.7,17048,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453034752,30772.00
01/17/2016 07:45,2,0.000,ALERT,210.57,298.77,59.991,1453034703,"274151322000088","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,570923.6,570923.6,6145,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034754,30773.00
01/17/2016 07:45,2,0.000,ALERT,211.48,298.17,59.986,1453034703,"274151322000068","219011344069620",0.00,-9.00,0,296.36,299.67,0.0,0.0,0.000,478003.1,478003.1,6515,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034756,30774.00
01/17/2016 07:45,2,0.000,ALERT,210.57,299.07,59.986,1453034703,"201051344001135","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,309894.7,309894.7,17032,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034757,30775.00
01/17/2016 07:45,2,0.000,ALERT,210.80,301.17,59.949,1453034703,"201051344000594","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,315792.7,315792.7,12425,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034759,30776.00
01/17/2016 07:45,2,0.000,ALERT,210.57,298.47,59.996,1453034703,"201051344001203","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,316390.6,316390.6,17038,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034761,30777.00
01/17/2016 07:45,2,0.000,ALERT,210.80,298.77,60.012,1453034703,"274151322000054","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,583279.5,583279.5,6135,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034763,30778.00
01/17/2016 07:45,2,0.000,ALERT,211.48,300.27,59.991,1453034703,"201051344000867","219011344069620",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,305027.1,305027.1,12406,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034765,30779.00
01/17/2016 07:45,2,0.000,ALERT,210.57,298.77,59.986,1453034703,"201051344001093","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,314926.7,314926.7,17032,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034766,30780.00
01/17/2016 07:45,2,0.000,ALERT,211.03,300.87,60.012,1453034703,"201051344000900","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,318452.2,318452.2,12307,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034768,30781.00
01/17/2016 07:45,2,0.000,ALERT,211.25,299.97,59.944,1453034703,"201051344000648","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,312034.4,312034.4,12379,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034770,30782.00
01/17/2016 07:45,2,0.000,ALERT,211.25,301.47,59.965,1453034703,"201051344000569","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,320172.3,320172.3,12266,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034772,30783.00
01/17/2016 07:45,2,0.000,ALERT,211.25,300.57,59.981,1453034703,"201051344000983","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,314939.3,314939.3,12336,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034774,30784.00
01/17/2016 07:45,2,0.000,ALERT,211.25,300.87,59.970,1453034703,"201051344001158","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,309931.2,309931.2,12434,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034776,30785.00
01/17/2016 07:45,2,0.000,ALERT,211.70,301.17,59.965,1453034703,"201051344000576","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,313130.6,313130.6,12311,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034778,30786.00
01/17/2016 07:45,2,0.000,ALERT,211.03,297.57,59.981,1453034703,"274151322000087","219011344069620",0.00,-6.50,0,295.76,299.67,0.0,0.0,0.000,558403.1,558403.1,6183,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453034779,30787.00
01/17/2016 08:00,2,0.000,ALERT,212.16,301.47,59.975,1453035603,"201051344000645","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,313331.0,313331.0,12338,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453035605,30788.00
01/17/2016 08:00,2,0.000,ALERT,210.80,297.57,59.981,1453035603,"274151322000085","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,585932.2,585932.2,6174,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453035607,30789.00
01/17/2016 08:00,2,0.000,ALERT,212.61,301.47,59.981,1453035603,"201051344000633","219011344069620",0.00,-11.00,0,296.66,302.37,0.0,0.0,0.000,305765.3,305765.3,12440,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453035608,30790.00
01/17/2016 08:00,2,0.000,ALERT,211.93,301.77,59.981,1453035603,"201051344000469","219011344069620",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,307220.4,307220.4,12400,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453035610,30791.00
01/17/2016 08:00,2,0.000,ALERT,210.35,298.47,59.975,1453035603,"201051344000646","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,311553.7,311553.7,17040,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453035612,30792.00
01/17/2016 08:00,2,0.000,ALERT,210.57,297.57,59.959,1453035603,"274151322000052","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,593719.5,593719.5,6231,0,0,0,L,1151911521,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453035614,30793.00
01/17/2016 08:00,2,0.000,ALERT,210.57,298.77,60.007,1453035603,"201051344000585","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,316473.9,316473.9,17031,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453035616,30794.00
01/17/2016 08:00,2,0.000,ALERT,210.57,298.77,59.975,1453035603,"201051344001230","219011344069620",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,314690.1,314690.1,17078,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453035617,30795.00
01/17/2016 08:00,2,0.000,ALERT,211.03,299.37,60.007,1453035603,"201051344000582","219011344069620",0.00,-11.50,0,297.87,301.17,0.0,0.0,0.000,309668.9,309668.9,17027,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453035619,30796.00
01/17/2016 08:00,2,0.000,ALERT,209.90,298.17,59.970,1453035603,"201051344000955","219011344069620",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,319010.6,319010.6,17013,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453035621,30797.00
01/17/2016 08:00,2,0.000,ALERT,210.80,297.57,59.965,1453035603,"274151322000094","219011344069620",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,477714.9,477714.9,6524,0,0,0,L,1151911521,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453035623,30798.00
01/17/2016 08:00,2,0.000,ALERT,211.70,302.07,59.996,1453035603,"201051344000579","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,320384.4,320384.4,12405,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453035625,30799.00
01/17/2016 08:00,2,0.000,ALERT,210.35,298.77,59.965,1453035603,"201051344000890","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,317146.3,317146.3,17101,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453035627,30800.00
01/17/2016 08:00,2,0.000,ALERT,210.57,298.17,59.917,1453035603,"201051344000438","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,318944.1,318944.1,17047,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453035629,30801.00
01/17/2016 08:00,2,0.000,ALERT,210.80,298.17,59.959,1453035603,"201051344000417","219011344069620",0.00,-10.00,0,296.06,299.67,0.0,0.0,0.000,313024.6,313024.6,17118,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453035631,30802.00
01/17/2016 08:00,2,0.000,ALERT,211.03,298.17,59.970,1453035603,"274151322000083","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,588027.6,588027.6,6261,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453035632,30803.00
01/17/2016 08:00,2,0.000,ALERT,211.25,297.87,59.922,1453035603,"274151322000076","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,624645.3,624645.3,6248,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453035634,30804.00
01/17/2016 08:00,2,0.000,ALERT,211.93,302.68,59.970,1453035603,"201051344000868","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,304699.5,304699.5,12365,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453035636,30805.00
01/17/2016 08:00,2,0.000,ALERT,210.80,299.37,59.959,1453035603,"274151322000095","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,617333.2,617333.2,6271,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453035638,30806.00
01/17/2016 08:00,2,0.000,ALERT,211.48,301.47,59.965,1453035603,"201051344000988","219011344069620",0.00,-10.00,0,296.06,302.98,0.0,0.0,0.000,304685.3,304685.3,12412,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453035640,30807.00
01/17/2016 08:00,2,0.000,ALERT,210.35,297.57,60.023,1453035603,"201051344001025","219011344069620",0.00,-11.50,0,296.06,301.17,0.0,0.0,0.000,317067.6,317067.6,17021,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453035642,30808.00
01/17/2016 08:00,2,0.000,ALERT,211.70,302.37,59.965,1453035603,"201051344000458","219011344069620",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,314788.5,314788.5,12405,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453035643,30809.00
01/17/2016 08:00,2,0.000,ALERT,212.38,301.77,59.975,1453035603,"201051344000853","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,312173.9,312173.9,12341,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453035645,30810.00
01/17/2016 08:00,2,0.000,ALERT,210.80,298.47,59.975,1453035603,"201051344000685","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,318360.9,318360.9,17071,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453035647,30811.00
01/17/2016 08:00,2,0.000,ALERT,210.57,297.87,59.959,1453035603,"201051344000917","219011344069620",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,316088.3,316088.3,17055,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453035649,30812.00
01/17/2016 08:00,2,0.000,ALERT,210.80,298.77,59.959,1453035603,"201051344001145","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,319295.0,319295.0,17048,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453035650,30813.00
01/17/2016 08:00,2,0.000,ALERT,210.57,297.57,59.954,1453035603,"201051344000651","219011344069620",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,313443.7,313443.7,17050,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453035652,30814.00
01/17/2016 08:00,2,0.000,ALERT,210.35,297.57,59.917,1453035603,"274151322000088","219011344069620",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,570923.6,570923.6,6147,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453035654,30815.00
01/17/2016 08:00,2,0.000,ALERT,211.25,296.96,59.959,1453035603,"274151322000068","219011344069620",0.00,-8.50,0,295.76,299.37,0.0,0.0,0.000,478003.1,478003.1,6517,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453035656,30816.00
01/17/2016 08:00,2,0.000,ALERT,210.12,298.17,59.965,1453035603,"201051344001135","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,309894.7,309894.7,17034,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453035658,30817.00
01/17/2016 08:00,2,0.000,ALERT,211.48,302.07,59.996,1453035603,"201051344000594","219011344069620",0.00,-11.00,0,297.87,303.28,0.0,0.0,0.000,315792.7,315792.7,12427,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453035659,30818.00
01/17/2016 08:00,2,0.000,ALERT,210.57,297.87,59.986,1453035603,"201051344001203","219011344069620",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,316390.6,316390.6,17040,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453035661,30819.00
01/17/2016 08:00,2,0.000,ALERT,210.57,297.87,59.970,1453035603,"274151322000054","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,583279.5,583279.5,6137,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453035663,30820.00
01/17/2016 08:00,2,0.000,ALERT,211.93,300.87,59.965,1453035603,"201051344000867","219011344069620",0.00,-10.00,0,297.57,303.58,0.0,0.0,0.000,305027.1,305027.1,12408,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453035665,30821.00
01/17/2016 08:00,2,0.000,ALERT,210.35,298.17,59.933,1453035603,"201051344001093","219011344069620",0.00,-8.50,0,296.66,300.27,0.0,0.0,0.000,314926.7,314926.7,17034,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453035667,30822.00
01/17/2016 08:00,2,0.000,ALERT,211.70,301.47,59.959,1453035603,"201051344000900","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,318452.2,318452.2,12309,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453035668,30823.00
01/17/2016 08:00,2,0.000,ALERT,211.70,300.27,59.965,1453035603,"201051344000648","219011344069620",0.00,-11.50,0,297.57,302.98,0.0,0.0,0.000,312034.4,312034.4,12381,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453035670,30824.00
01/17/2016 08:00,2,0.000,ALERT,211.70,301.77,59.996,1453035603,"201051344000569","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,320172.3,320172.3,12268,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453035672,30825.00
01/17/2016 08:00,2,0.000,ALERT,211.70,301.47,59.975,1453035603,"201051344000983","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,314939.3,314939.3,12338,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453035674,30826.00
01/17/2016 08:00,2,0.000,ALERT,211.93,301.47,59.965,1453035603,"201051344001158","219011344069620",0.00,-11.50,0,297.87,302.98,0.0,0.0,0.000,309931.2,309931.2,12436,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453035676,30827.00
01/17/2016 08:00,2,0.000,ALERT,212.16,302.07,59.965,1453035603,"201051344000576","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,313130.6,313130.6,12313,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453035677,30828.00
01/17/2016 08:00,2,0.000,ALERT,210.57,296.66,59.959,1453035603,"274151322000087","219011344069620",0.00,-6.50,0,295.16,299.07,0.0,0.0,0.000,558403.1,558403.1,6185,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453035679,30829.00
01/17/2016 08:15,2,0.000,ALERT,212.38,302.37,59.959,1453036503,"201051344000645","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,313331.0,313331.0,12340,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036505,30830.00
01/17/2016 08:15,2,0.000,ALERT,211.03,298.77,59.959,1453036503,"274151322000085","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,585932.2,585932.2,6176,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036507,30831.00
01/17/2016 08:15,2,0.000,ALERT,212.61,302.07,59.970,1453036503,"201051344000633","219011344069620",0.00,-11.00,0,298.17,303.58,0.0,0.0,0.000,305765.3,305765.3,12442,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036509,30832.00
01/17/2016 08:15,2,0.000,ALERT,212.16,302.07,59.970,1453036503,"201051344000469","219011344069620",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,307220.4,307220.4,12402,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036511,30833.00
01/17/2016 08:15,2,0.000,ALERT,210.57,298.77,59.965,1453036503,"201051344000646","219011344069620",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,311553.7,311553.7,17042,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453036512,30834.00
01/17/2016 08:15,2,0.000,ALERT,210.80,298.47,59.954,1453036503,"274151322000052","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,593719.5,593719.5,6233,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036514,30835.00
01/17/2016 08:15,2,0.000,ALERT,210.80,298.77,59.965,1453036503,"201051344000585","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,316473.9,316473.9,17033,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036516,30836.00
01/17/2016 08:15,2,0.000,ALERT,210.57,298.77,59.965,1453036503,"201051344001230","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,314690.1,314690.1,17080,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036518,30837.00
01/17/2016 08:15,2,0.000,ALERT,211.25,299.67,59.970,1453036503,"201051344000582","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,309668.9,309668.9,17029,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036519,30838.00
01/17/2016 08:15,2,0.000,ALERT,210.35,298.47,59.996,1453036503,"201051344000955","219011344069620",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,319010.6,319010.6,17015,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453036521,30839.00
01/17/2016 08:15,2,0.000,ALERT,211.03,298.17,60.012,1453036503,"274151322000094","219011344069620",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,477714.9,477714.9,6526,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036523,30840.00
01/17/2016 08:15,2,0.000,ALERT,212.16,302.37,59.975,1453036503,"201051344000579","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,320384.4,320384.4,12407,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036525,30841.00
01/17/2016 08:15,2,0.000,ALERT,210.57,299.07,59.970,1453036503,"201051344000890","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,317146.3,317146.3,17103,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036527,30842.00
01/17/2016 08:15,2,0.000,ALERT,211.03,298.77,60.007,1453036503,"201051344000438","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,318944.1,318944.1,17049,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036529,30843.00
01/17/2016 08:15,2,0.000,ALERT,211.03,297.87,59.970,1453036503,"201051344000417","219011344069620",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,313024.6,313024.6,17120,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036530,30844.00
01/17/2016 08:15,2,0.000,ALERT,211.25,299.37,59.970,1453036503,"274151322000083","219011344069620",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,588027.6,588027.6,6263,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036532,30845.00
01/17/2016 08:15,2,0.000,ALERT,211.70,298.47,59.965,1453036503,"274151322000076","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,624645.3,624645.3,6250,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036534,30846.00
01/17/2016 08:15,2,0.000,ALERT,212.16,302.98,59.975,1453036503,"201051344000868","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,304699.5,304699.5,12367,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036536,30847.00
01/17/2016 08:15,2,0.000,ALERT,211.03,299.67,59.991,1453036503,"274151322000095","219011344069620",0.00,-11.50,0,297.87,301.17,0.0,0.0,0.000,617333.2,617333.2,6273,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036538,30848.00
01/17/2016 08:15,2,0.000,ALERT,211.93,301.77,59.970,1453036503,"201051344000988","219011344069620",0.00,-10.00,0,297.57,303.58,0.0,0.0,0.000,304685.3,304685.3,12414,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453036540,30849.00
01/17/2016 08:15,2,0.000,ALERT,210.80,298.17,59.975,1453036503,"201051344001025","219011344069620",0.00,-11.50,0,295.76,300.87,0.0,0.0,0.000,317067.6,317067.6,17023,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036542,30850.00
01/17/2016 08:15,2,0.000,ALERT,211.93,302.07,59.975,1453036503,"201051344000458","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,314788.5,314788.5,12407,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036544,30851.00
01/17/2016 08:15,2,0.000,ALERT,212.61,301.77,59.975,1453036503,"201051344000853","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,312173.9,312173.9,12343,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036546,30852.00
01/17/2016 08:15,2,0.000,ALERT,211.03,298.77,59.975,1453036503,"201051344000685","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,318360.9,318360.9,17073,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036547,30853.00
01/17/2016 08:15,2,0.000,ALERT,211.03,298.17,59.986,1453036503,"201051344000917","219011344069620",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,316088.3,316088.3,17057,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036549,30854.00
01/17/2016 08:15,2,0.000,ALERT,211.03,298.77,59.938,1453036503,"201051344001145","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,319295.0,319295.0,17050,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036551,30855.00
01/17/2016 08:15,2,0.000,ALERT,210.80,298.17,60.018,1453036503,"201051344000651","219011344069620",0.00,-12.00,0,295.46,299.97,0.0,0.0,0.000,313443.7,313443.7,17052,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036553,30856.00
01/17/2016 08:15,2,0.000,ALERT,210.80,298.47,60.007,1453036503,"274151322000088","219011344069620",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,570923.6,570923.6,6149,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036555,30857.00
01/17/2016 08:15,2,0.000,ALERT,211.70,298.17,59.986,1453036503,"274151322000068","219011344069620",0.00,-9.00,0,295.76,299.37,0.0,0.0,0.000,478003.1,478003.1,6519,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036556,30858.00
01/17/2016 08:15,2,0.000,ALERT,210.57,298.77,59.991,1453036503,"201051344001135","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,309894.7,309894.7,17036,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036558,30859.00
01/17/2016 08:15,2,0.000,ALERT,211.70,302.37,59.991,1453036503,"201051344000594","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,315792.7,315792.7,12429,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036560,30860.00
01/17/2016 08:15,2,0.000,ALERT,210.80,298.17,59.996,1453036503,"201051344001203","219011344069620",0.00,-11.50,0,296.06,301.77,0.0,0.0,0.000,316390.6,316390.6,17042,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453036562,30861.00
01/17/2016 08:15,2,0.000,ALERT,211.03,299.07,59.986,1453036503,"274151322000054","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,583279.5,583279.5,6139,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036564,30862.00
01/17/2016 08:15,2,0.000,ALERT,212.16,301.47,60.028,1453036503,"201051344000867","219011344069620",0.00,-9.00,0,298.47,304.18,0.0,0.0,0.000,305027.1,305027.1,12410,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036566,30863.00
01/17/2016 08:15,2,0.000,ALERT,211.03,298.77,59.991,1453036503,"201051344001093","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,314926.7,314926.7,17036,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453036568,30864.00
01/17/2016 08:15,2,0.000,ALERT,211.70,301.77,59.986,1453036503,"201051344000900","219011344069620",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,318452.2,318452.2,12311,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036570,30865.00
01/17/2016 08:15,2,0.000,ALERT,212.38,301.47,60.039,1453036503,"201051344000648","219011344069620",0.00,-11.50,0,298.47,303.88,0.0,0.0,0.000,312034.4,312034.4,12383,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036571,30866.00
01/17/2016 08:15,2,0.000,ALERT,212.16,302.68,59.986,1453036503,"201051344000569","219011344069620",0.00,-10.00,0,299.97,304.78,0.0,0.0,0.000,320172.3,320172.3,12270,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453036573,30867.00
01/17/2016 08:15,2,0.000,ALERT,211.93,302.07,59.949,1453036503,"201051344000983","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,314939.3,314939.3,12340,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036575,30868.00
01/17/2016 08:15,2,0.000,ALERT,212.16,302.07,60.018,1453036503,"201051344001158","219011344069620",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,309931.2,309931.2,12438,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036577,30869.00
01/17/2016 08:15,2,0.000,ALERT,212.61,302.68,59.975,1453036503,"201051344000576","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,313130.6,313130.6,12315,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036579,30870.00
01/17/2016 08:15,2,0.000,ALERT,211.03,297.26,59.991,1453036503,"274151322000087","219011344069620",0.00,-6.50,0,295.46,299.37,0.0,0.0,0.000,558403.1,558403.1,6187,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453036580,30871.00
01/17/2016 08:30,2,0.000,ALERT,212.83,302.07,59.959,1453037403,"201051344000645","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,313331.0,313331.0,12342,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453037405,30872.00
01/17/2016 08:30,2,0.000,ALERT,211.25,298.47,59.965,1453037403,"274151322000085","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,585932.2,585932.2,6178,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453037407,30873.00
01/17/2016 08:30,2,0.000,ALERT,213.06,301.77,59.975,1453037403,"201051344000633","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,305765.3,305765.3,12444,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453037409,30874.00
01/17/2016 08:30,2,0.000,ALERT,212.61,302.07,59.970,1453037403,"201051344000469","219011344069620",0.00,-11.50,0,298.77,303.58,0.0,0.0,0.000,307220.4,307220.4,12404,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453037411,30875.00
01/17/2016 08:30,2,0.000,ALERT,211.03,299.97,59.975,1453037403,"201051344000646","219011344069620",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,311553.7,311553.7,17044,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453037413,30876.00
01/17/2016 08:30,2,0.000,ALERT,211.25,299.37,59.970,1453037403,"274151322000052","219011344069620",0.00,-11.00,0,295.76,301.17,0.0,0.0,0.000,593719.5,593719.5,6235,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453037414,30877.00
01/17/2016 08:30,2,0.000,ALERT,211.48,299.97,59.944,1453037403,"201051344000585","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,316473.9,316473.9,17035,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453037416,30878.00
01/17/2016 08:30,2,0.000,ALERT,211.25,299.67,59.933,1453037403,"201051344001230","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,314690.1,314690.1,17082,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453037418,30879.00
01/17/2016 08:30,2,0.000,ALERT,211.93,300.87,59.965,1453037403,"201051344000582","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,309668.9,309668.9,17031,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453037420,30880.00
01/17/2016 08:30,2,0.000,ALERT,210.80,299.67,59.965,1453037403,"201051344000955","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,319010.6,319010.6,17017,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453037421,30881.00
01/17/2016 08:30,2,0.000,ALERT,210.57,296.96,59.959,1453037403,"274151322000094","219011344069620",0.00,-11.50,0,295.16,299.97,0.0,0.0,0.000,477714.9,477714.9,6528,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453037423,30882.00
01/17/2016 08:30,2,0.000,ALERT,212.38,302.68,59.965,1453037403,"201051344000579","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,320384.4,320384.4,12409,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453037425,30883.00
01/17/2016 08:30,2,0.000,ALERT,211.03,299.67,59.991,1453037403,"201051344000890","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,317146.3,317146.3,17105,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453037427,30884.00
01/17/2016 08:30,2,0.000,ALERT,211.25,299.37,59.928,1453037403,"201051344000438","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,318944.1,318944.1,17051,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453037429,30885.00
01/17/2016 08:30,2,0.000,ALERT,211.48,299.07,59.970,1453037403,"201051344000417","219011344069620",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,313024.6,313024.6,17122,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453037431,30886.00
01/17/2016 08:30,2,0.000,ALERT,211.25,299.07,59.959,1453037403,"274151322000083","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,588027.6,588027.6,6265,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453037432,30887.00
01/17/2016 08:30,2,0.000,ALERT,211.93,298.77,59.965,1453037403,"274151322000076","219011344069620",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,624645.3,624645.3,6252,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453037434,30888.00
01/17/2016 08:30,2,0.000,ALERT,212.61,302.98,59.970,1453037403,"201051344000868","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,304699.5,304699.5,12369,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453037436,30889.00
01/17/2016 08:30,2,0.000,ALERT,211.25,299.67,59.959,1453037403,"274151322000095","219011344069620",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,617333.2,617333.2,6275,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453037438,30890.00
01/17/2016 08:30,2,0.000,ALERT,212.16,302.07,59.959,1453037403,"201051344000988","219011344069620",0.00,-10.00,0,296.96,303.28,0.0,0.0,0.000,304685.3,304685.3,12416,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453037440,30891.00
01/17/2016 08:30,2,0.000,ALERT,211.03,298.77,59.959,1453037403,"201051344001025","219011344069620",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,317067.6,317067.6,17025,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453037442,30892.00
01/17/2016 08:30,2,0.000,ALERT,212.38,302.07,59.965,1453037403,"201051344000458","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,314788.5,314788.5,12409,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453037443,30893.00
