ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2016 08:30,2,0.000,ALERT,212.83,302.07,59.965,1453037403,"201051344000853","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,312173.9,312173.9,12345,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453037445,30894.00
01/17/2016 08:30,2,0.000,ALERT,211.48,299.37,59.975,1453037403,"201051344000685","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,318360.9,318360.9,17075,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453037447,30895.00
01/17/2016 08:30,2,0.000,ALERT,211.25,299.07,59.949,1453037403,"201051344000917","219011344069620",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,316088.3,316088.3,17059,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453037449,30896.00
01/17/2016 08:30,2,0.000,ALERT,211.48,299.97,59.965,1453037403,"201051344001145","219011344069620",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,319295.0,319295.0,17052,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453037451,30897.00
01/17/2016 08:30,2,0.000,ALERT,211.25,298.77,59.991,1453037403,"201051344000651","219011344069620",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,313443.7,313443.7,17054,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453037452,30898.00
01/17/2016 08:30,2,0.000,ALERT,210.80,297.87,59.975,1453037403,"274151322000088","219011344069620",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,570923.6,570923.6,6151,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453037454,30899.00
01/17/2016 08:30,2,0.000,ALERT,211.93,297.87,59.954,1453037403,"274151322000068","219011344069620",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,478003.1,478003.1,6521,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453037456,30900.00
01/17/2016 08:30,2,0.000,ALERT,211.03,299.67,59.954,1453037403,"201051344001135","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,309894.7,309894.7,17038,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453037458,30901.00
01/17/2016 08:30,2,0.000,ALERT,212.16,302.68,59.970,1453037403,"201051344000594","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,315792.7,315792.7,12431,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453037460,30902.00
01/17/2016 08:30,2,0.000,ALERT,211.03,298.77,60.007,1453037403,"201051344001203","219011344069620",0.00,-11.50,0,296.36,302.37,0.0,0.0,0.000,316390.6,316390.6,17044,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453037461,30903.00
01/17/2016 08:30,2,0.000,ALERT,210.80,299.07,59.944,1453037403,"274151322000054","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,583279.5,583279.5,6141,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453037463,30904.00
01/17/2016 08:30,2,0.000,ALERT,212.61,301.77,59.959,1453037403,"201051344000867","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,305027.1,305027.1,12412,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453037465,30905.00
01/17/2016 08:30,2,0.000,ALERT,211.03,299.37,59.928,1453037403,"201051344001093","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,314926.7,314926.7,17038,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453037467,30906.00
01/17/2016 08:30,2,0.000,ALERT,212.16,302.07,59.949,1453037403,"201051344000900","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,318452.2,318452.2,12313,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453037469,30907.00
01/17/2016 08:30,2,0.000,ALERT,212.38,301.47,59.907,1453037403,"201051344000648","219011344069620",0.00,-12.00,0,298.47,303.58,0.0,0.0,0.000,312034.4,312034.4,12385,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453037471,30908.00
01/17/2016 08:30,2,0.000,ALERT,212.38,302.98,59.959,1453037403,"201051344000569","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,320172.3,320172.3,12272,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453037473,30909.00
01/17/2016 08:30,2,0.000,ALERT,212.16,302.68,59.959,1453037403,"201051344000983","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,314939.3,314939.3,12342,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453037475,30910.00
01/17/2016 08:30,2,0.000,ALERT,212.38,302.68,59.954,1453037403,"201051344001158","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,309931.2,309931.2,12440,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453037477,30911.00
01/17/2016 08:30,2,0.000,ALERT,212.83,303.28,59.933,1453037403,"201051344000576","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,313130.6,313130.6,12317,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453037478,30912.00
01/17/2016 08:30,2,0.000,ALERT,211.25,297.26,59.938,1453037403,"274151322000087","219011344069620",0.00,-6.50,0,294.56,299.07,0.0,0.0,0.000,558403.1,558403.1,6189,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453037480,30913.00
01/17/2016 08:45,2,0.000,ALERT,212.61,301.77,59.970,1453038303,"201051344000645","219011344069620",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,313331.0,313331.0,12344,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038305,30914.00
01/17/2016 08:45,2,0.000,ALERT,211.25,298.47,60.002,1453038303,"274151322000085","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,585932.2,585932.2,6180,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038307,30915.00
01/17/2016 08:45,2,0.000,ALERT,212.83,301.47,59.981,1453038303,"201051344000633","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,305765.3,305765.3,12446,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038309,30916.00
01/17/2016 08:45,2,0.000,ALERT,212.38,302.07,59.981,1453038303,"201051344000469","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,307220.4,307220.4,12406,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453038311,30917.00
01/17/2016 08:45,2,0.000,ALERT,211.25,299.97,59.970,1453038303,"201051344000646","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,311553.7,311553.7,17046,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038312,30918.00
01/17/2016 08:45,2,0.000,ALERT,210.80,298.47,59.965,1453038303,"274151322000052","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,593719.5,593719.5,6237,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038314,30919.00
01/17/2016 08:45,2,0.000,ALERT,211.70,300.27,59.954,1453038303,"201051344000585","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,316473.9,316473.9,17037,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038316,30920.00
01/17/2016 08:45,2,0.000,ALERT,211.48,300.27,59.981,1453038303,"201051344001230","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,314690.1,314690.1,17084,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038318,30921.00
01/17/2016 08:45,2,0.000,ALERT,211.93,300.87,60.023,1453038303,"201051344000582","219011344069620",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,309668.9,309668.9,17033,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038320,30922.00
01/17/2016 08:45,2,0.000,ALERT,211.03,299.97,59.986,1453038303,"201051344000955","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,319010.6,319010.6,17019,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038321,30923.00
01/17/2016 08:45,2,0.000,ALERT,210.80,297.57,59.981,1453038303,"274151322000094","219011344069620",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,477714.9,477714.9,6530,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038323,30924.00
01/17/2016 08:45,2,0.000,ALERT,212.16,302.07,60.002,1453038303,"201051344000579","219011344069620",0.00,-10.00,0,300.87,304.48,0.0,0.0,0.000,320384.4,320384.4,12411,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038325,30925.00
01/17/2016 08:45,2,0.000,ALERT,211.25,300.27,59.975,1453038303,"201051344000890","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,317146.3,317146.3,17107,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038327,30926.00
01/17/2016 08:45,2,0.000,ALERT,211.25,299.67,59.986,1453038303,"201051344000438","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,318944.1,318944.1,17053,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038329,30927.00
01/17/2016 08:45,2,0.000,ALERT,211.48,299.07,59.991,1453038303,"201051344000417","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,313024.6,313024.6,17124,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038330,30928.00
01/17/2016 08:45,2,0.000,ALERT,211.48,298.47,60.007,1453038303,"274151322000083","219011344069620",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,588027.6,588027.6,6267,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038332,30929.00
01/17/2016 08:45,2,0.000,ALERT,211.70,298.17,59.975,1453038303,"274151322000076","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,624645.3,624645.3,6254,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038334,30930.00
01/17/2016 08:45,2,0.000,ALERT,212.16,302.68,59.981,1453038303,"201051344000868","219011344069620",0.00,-9.00,0,301.17,304.48,0.0,0.0,0.000,304699.5,304699.5,12371,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038336,30931.00
01/17/2016 08:45,2,0.000,ALERT,211.25,299.37,59.991,1453038303,"274151322000095","219011344069620",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,617333.2,617333.2,6277,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038338,30932.00
01/17/2016 08:45,2,0.000,ALERT,211.93,301.77,59.986,1453038303,"201051344000988","219011344069620",0.00,-10.00,0,297.26,303.58,0.0,0.0,0.000,304685.3,304685.3,12418,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453038340,30933.00
01/17/2016 08:45,2,0.000,ALERT,211.03,299.07,59.975,1453038303,"201051344001025","219011344069620",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,317067.6,317067.6,17027,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038341,30934.00
01/17/2016 08:45,2,0.000,ALERT,212.16,302.07,59.986,1453038303,"201051344000458","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,314788.5,314788.5,12411,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453038343,30935.00
01/17/2016 08:45,2,0.000,ALERT,212.83,301.77,59.991,1453038303,"201051344000853","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,312173.9,312173.9,12347,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038345,30936.00
01/17/2016 08:45,2,0.000,ALERT,211.70,299.97,59.991,1453038303,"201051344000685","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,318360.9,318360.9,17077,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038347,30937.00
01/17/2016 08:45,2,0.000,ALERT,211.70,299.67,60.012,1453038303,"201051344000917","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,316088.3,316088.3,17061,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038349,30938.00
01/17/2016 08:45,2,0.000,ALERT,211.48,300.27,59.938,1453038303,"201051344001145","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,319295.0,319295.0,17054,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038350,30939.00
01/17/2016 08:45,2,0.000,ALERT,211.25,299.07,59.981,1453038303,"201051344000651","219011344069620",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,313443.7,313443.7,17056,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038352,30940.00
01/17/2016 08:45,2,0.000,ALERT,210.57,297.57,59.970,1453038303,"274151322000088","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,570923.6,570923.6,6153,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038354,30941.00
01/17/2016 08:45,2,0.000,ALERT,211.70,297.57,59.965,1453038303,"274151322000068","219011344069620",0.00,-9.00,0,296.36,299.67,0.0,0.0,0.000,478003.1,478003.1,6523,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038356,30942.00
01/17/2016 08:45,2,0.000,ALERT,210.80,299.67,59.959,1453038303,"201051344001135","219011344069620",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,309894.7,309894.7,17040,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038357,30943.00
01/17/2016 08:45,2,0.000,ALERT,211.70,302.07,59.970,1453038303,"201051344000594","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,315792.7,315792.7,12433,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038359,30944.00
01/17/2016 08:45,2,0.000,ALERT,211.03,299.07,60.012,1453038303,"201051344001203","219011344069620",0.00,-11.50,0,296.96,302.68,0.0,0.0,0.000,316390.6,316390.6,17046,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038361,30945.00
01/17/2016 08:45,2,0.000,ALERT,211.03,298.17,59.944,1453038303,"274151322000054","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,583279.5,583279.5,6143,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038363,30946.00
01/17/2016 08:45,2,0.000,ALERT,212.61,301.47,59.970,1453038303,"201051344000867","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,305027.1,305027.1,12414,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038365,30947.00
01/17/2016 08:45,2,0.000,ALERT,211.25,299.37,59.970,1453038303,"201051344001093","219011344069620",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,314926.7,314926.7,17040,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038366,30948.00
01/17/2016 08:45,2,0.000,ALERT,212.16,302.07,59.970,1453038303,"201051344000900","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,318452.2,318452.2,12315,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453038368,30949.00
01/17/2016 08:45,2,0.000,ALERT,212.38,300.87,59.949,1453038303,"201051344000648","219011344069620",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,312034.4,312034.4,12387,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038370,30950.00
01/17/2016 08:45,2,0.000,ALERT,212.38,302.37,59.959,1453038303,"201051344000569","219011344069620",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,320172.3,320172.3,12274,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038372,30951.00
01/17/2016 08:45,2,0.000,ALERT,212.16,301.77,59.970,1453038303,"201051344000983","219011344069620",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,314939.3,314939.3,12344,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038374,30952.00
01/17/2016 08:45,2,0.000,ALERT,212.38,301.77,59.965,1453038303,"201051344001158","219011344069620",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,309931.2,309931.2,12442,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038376,30953.00
01/17/2016 08:45,2,0.000,ALERT,212.61,302.37,59.981,1453038303,"201051344000576","219011344069620",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,313130.6,313130.6,12319,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038377,30954.00
01/17/2016 08:45,2,0.000,ALERT,211.03,296.96,59.949,1453038303,"274151322000087","219011344069620",0.00,-6.50,0,295.76,299.37,0.0,0.0,0.000,558403.1,558403.1,6191,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453038379,30955.00
01/17/2016 09:00,2,0.000,ALERT,211.93,300.57,59.975,1453039204,"201051344000645","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,313331.0,313331.0,12346,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453039206,30956.00
01/17/2016 09:00,2,0.000,ALERT,210.57,297.87,59.959,1453039204,"274151322000085","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,585932.2,585932.2,6182,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453039208,30957.00
01/17/2016 09:00,2,0.000,ALERT,212.16,300.27,59.959,1453039204,"201051344000633","219011344069620",0.00,-11.00,0,297.87,303.28,0.0,0.0,0.000,305765.3,305765.3,12448,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453039210,30958.00
01/17/2016 09:00,2,0.000,ALERT,211.48,300.57,59.970,1453039204,"201051344000469","219011344069620",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,307220.4,307220.4,12408,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453039212,30959.00
01/17/2016 09:00,2,0.000,ALERT,210.57,298.47,59.922,1453039204,"201051344000646","219011344069620",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,311553.7,311553.7,17048,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453039213,30960.00
01/17/2016 09:00,2,0.000,ALERT,210.12,297.57,59.965,1453039204,"274151322000052","219011344069620",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,593719.5,593719.5,6239,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453039215,30961.00
01/17/2016 09:00,2,0.000,ALERT,210.80,298.77,59.970,1453039204,"201051344000585","219011344069620",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,316473.9,316473.9,17039,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453039217,30962.00
01/17/2016 09:00,2,0.000,ALERT,210.57,298.77,59.970,1453039204,"201051344001230","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,314690.1,314690.1,17086,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453039219,30963.00
01/17/2016 09:00,2,0.000,ALERT,211.03,299.37,59.996,1453039204,"201051344000582","219011344069620",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,309668.9,309668.9,17035,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453039221,30964.00
01/17/2016 09:00,2,0.000,ALERT,210.12,298.17,59.959,1453039204,"201051344000955","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,319010.6,319010.6,17021,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453039222,30965.00
01/17/2016 09:00,2,0.000,ALERT,210.35,297.57,59.933,1453039204,"274151322000094","219011344069620",0.00,-11.50,0,295.76,299.37,0.0,0.0,0.000,477714.9,477714.9,6532,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453039224,30966.00
01/17/2016 09:00,2,0.000,ALERT,211.48,301.47,59.970,1453039204,"201051344000579","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,320384.4,320384.4,12413,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453039226,30967.00
01/17/2016 09:00,2,0.000,ALERT,210.57,298.77,59.970,1453039204,"201051344000890","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,317146.3,317146.3,17109,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453039228,30968.00
01/17/2016 09:00,2,0.000,ALERT,210.57,298.17,59.965,1453039204,"201051344000438","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,318944.1,318944.1,17055,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453039229,30969.00
01/17/2016 09:00,2,0.000,ALERT,211.03,298.17,59.954,1453039204,"201051344000417","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,313024.6,313024.6,17126,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453039231,30970.00
01/17/2016 09:00,2,0.000,ALERT,210.57,299.07,59.933,1453039204,"274151322000083","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,588027.6,588027.6,6269,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453039233,30971.00
01/17/2016 09:00,2,0.000,ALERT,211.03,298.17,59.970,1453039204,"274151322000076","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,624645.3,624645.3,6256,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453039235,30972.00
01/17/2016 09:00,2,0.000,ALERT,211.48,301.17,59.981,1453039204,"201051344000868","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,304699.5,304699.5,12373,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453039237,30973.00
01/17/2016 09:00,2,0.000,ALERT,210.57,299.07,59.954,1453039204,"274151322000095","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,617333.2,617333.2,6279,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453039239,30974.00
01/17/2016 09:00,2,0.000,ALERT,211.03,299.97,59.965,1453039204,"201051344000988","219011344069620",0.00,-11.00,0,296.66,303.28,0.0,0.0,0.000,304685.3,304685.3,12420,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453039241,30975.00
01/17/2016 09:00,2,0.000,ALERT,210.35,297.57,59.954,1453039204,"201051344001025","219011344069620",0.00,-11.50,0,296.66,302.07,0.0,0.0,0.000,317067.6,317067.6,17029,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453039243,30976.00
01/17/2016 09:00,2,0.000,ALERT,211.48,300.87,59.954,1453039204,"201051344000458","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,314788.5,314788.5,12413,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453039244,30977.00
01/17/2016 09:00,2,0.000,ALERT,212.16,300.57,59.975,1453039204,"201051344000853","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,312173.9,312173.9,12349,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453039246,30978.00
01/17/2016 09:00,2,0.000,ALERT,211.03,298.17,59.965,1453039204,"201051344000685","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,318360.9,318360.9,17079,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453039248,30979.00
01/17/2016 09:00,2,0.000,ALERT,210.80,297.87,59.959,1453039204,"201051344000917","219011344069620",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,316088.3,316088.3,17063,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453039250,30980.00
01/17/2016 09:00,2,0.000,ALERT,211.03,298.77,59.970,1453039204,"201051344001145","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,319295.0,319295.0,17056,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453039252,30981.00
01/17/2016 09:00,2,0.000,ALERT,210.80,297.87,59.986,1453039204,"201051344000651","219011344069620",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,313443.7,313443.7,17058,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453039253,30982.00
01/17/2016 09:00,2,0.000,ALERT,210.12,297.57,59.981,1453039204,"274151322000088","219011344069620",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,570923.6,570923.6,6155,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453039255,30983.00
01/17/2016 09:00,2,0.000,ALERT,211.25,297.87,59.965,1453039204,"274151322000068","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,478003.1,478003.1,6525,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453039257,30984.00
01/17/2016 09:00,2,0.000,ALERT,210.35,298.47,59.970,1453039204,"201051344001135","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,309894.7,309894.7,17042,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453039259,30985.00
01/17/2016 09:00,2,0.000,ALERT,211.25,301.17,59.975,1453039204,"201051344000594","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,315792.7,315792.7,12435,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453039261,30986.00
01/17/2016 09:00,2,0.000,ALERT,210.57,298.17,59.981,1453039204,"201051344001203","219011344069620",0.00,-11.50,0,296.96,302.68,0.0,0.0,0.000,316390.6,316390.6,17048,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453039262,30987.00
01/17/2016 09:00,2,0.000,ALERT,210.12,297.87,59.959,1453039204,"274151322000054","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,583279.5,583279.5,6145,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453039264,30988.00
01/17/2016 09:00,2,0.000,ALERT,211.70,300.27,60.012,1453039204,"201051344000867","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,305027.1,305027.1,12416,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453039266,30989.00
01/17/2016 09:00,2,0.000,ALERT,210.57,298.47,59.986,1453039204,"201051344001093","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,314926.7,314926.7,17042,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453039268,30990.00
01/17/2016 09:00,2,0.000,ALERT,211.25,300.57,59.959,1453039204,"201051344000900","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,318452.2,318452.2,12317,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453039270,30991.00
01/17/2016 09:00,2,0.000,ALERT,211.70,299.67,59.917,1453039204,"201051344000648","219011344069620",0.00,-12.00,0,298.47,303.28,0.0,0.0,0.000,312034.4,312034.4,12389,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453039272,30992.00
01/17/2016 09:00,2,0.000,ALERT,211.48,301.47,59.970,1453039204,"201051344000569","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,320172.3,320172.3,12276,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453039274,30993.00
01/17/2016 09:00,2,0.000,ALERT,211.48,300.87,59.965,1453039204,"201051344000983","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,314939.3,314939.3,12346,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453039276,30994.00
01/17/2016 09:00,2,0.000,ALERT,211.70,300.87,59.970,1453039204,"201051344001158","219011344069620",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,309931.2,309931.2,12444,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453039278,30995.00
01/17/2016 09:00,2,0.000,ALERT,212.16,301.47,59.959,1453039204,"201051344000576","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,313130.6,313130.6,12321,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453039279,30996.00
01/17/2016 09:00,2,0.000,ALERT,210.57,296.96,59.986,1453039204,"274151322000087","219011344069620",0.00,-7.00,0,294.86,299.67,0.0,0.0,0.000,558403.1,558403.1,6193,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453039281,30997.00
01/17/2016 09:15,2,0.000,ALERT,212.16,300.87,59.986,1453040103,"201051344000645","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,313331.0,313331.0,12348,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453040105,30998.00
01/17/2016 09:15,2,0.000,ALERT,210.80,298.17,60.007,1453040103,"274151322000085","219011344069620",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,585932.2,585932.2,6184,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453040107,30999.00
01/17/2016 09:15,2,0.000,ALERT,212.38,300.87,59.996,1453040103,"201051344000633","219011344069620",0.00,-11.00,0,296.66,302.37,0.0,0.0,0.000,305765.3,305765.3,12450,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453040109,31000.00
01/17/2016 09:15,2,0.000,ALERT,211.70,300.87,59.975,1453040103,"201051344000469","219011344069620",0.00,-12.00,0,297.57,302.68,0.0,0.0,0.000,307220.4,307220.4,12410,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453040110,31001.00
01/17/2016 09:15,2,0.000,ALERT,210.57,298.47,59.991,1453040103,"201051344000646","219011344069620",0.00,-11.50,0,294.86,299.97,0.0,0.0,0.000,311553.7,311553.7,17050,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453040112,31002.00
01/17/2016 09:15,2,0.000,ALERT,210.35,298.17,59.986,1453040103,"274151322000052","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,593719.5,593719.5,6241,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453040114,31003.00
01/17/2016 09:15,2,0.000,ALERT,211.03,299.07,60.007,1453040103,"201051344000585","219011344069620",0.00,-10.00,0,294.86,299.97,0.0,0.0,0.000,316473.9,316473.9,17041,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453040116,31004.00
01/17/2016 09:15,2,0.000,ALERT,211.03,299.07,59.981,1453040103,"201051344001230","219011344069620",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,314690.1,314690.1,17088,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453040118,31005.00
01/17/2016 09:15,2,0.000,ALERT,211.48,299.67,59.965,1453040103,"201051344000582","219011344069620",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,309668.9,309668.9,17037,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453040119,31006.00
01/17/2016 09:15,2,0.000,ALERT,210.35,298.47,59.933,1453040103,"201051344000955","219011344069620",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,319010.6,319010.6,17023,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453040121,31007.00
01/17/2016 09:15,2,0.000,ALERT,210.80,297.87,59.949,1453040103,"274151322000094","219011344069620",0.00,-11.50,0,295.76,299.07,0.0,0.0,0.000,477714.9,477714.9,6534,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453040123,31008.00
01/17/2016 09:15,2,0.000,ALERT,211.93,301.77,59.933,1453040103,"201051344000579","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,320384.4,320384.4,12415,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453040125,31009.00
01/17/2016 09:15,2,0.000,ALERT,210.80,299.07,59.959,1453040103,"201051344000890","219011344069620",0.00,-10.00,0,295.76,301.47,0.0,0.0,0.000,317146.3,317146.3,17111,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453040127,31010.00
01/17/2016 09:15,2,0.000,ALERT,211.03,298.47,59.944,1453040103,"201051344000438","219011344069620",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,318944.1,318944.1,17057,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453040128,31011.00
01/17/2016 09:15,2,0.000,ALERT,211.25,298.17,59.965,1453040103,"201051344000417","219011344069620",0.00,-11.00,0,294.86,299.67,0.0,0.0,0.000,313024.6,313024.6,17128,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453040130,31012.00
01/17/2016 09:15,2,0.000,ALERT,211.03,298.47,59.954,1453040103,"274151322000083","219011344069620",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,588027.6,588027.6,6271,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453040132,31013.00
01/17/2016 09:15,2,0.000,ALERT,211.48,298.17,59.949,1453040103,"274151322000076","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,624645.3,624645.3,6258,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453040134,31014.00
01/17/2016 09:15,2,0.000,ALERT,212.16,302.37,59.954,1453040103,"201051344000868","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,304699.5,304699.5,12375,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453040136,31015.00
01/17/2016 09:15,2,0.000,ALERT,211.03,299.37,59.949,1453040103,"274151322000095","219011344069620",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,617333.2,617333.2,6281,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453040137,31016.00
01/17/2016 09:15,2,0.000,ALERT,211.70,301.17,59.949,1453040103,"201051344000988","219011344069620",0.00,-11.00,0,295.76,302.37,0.0,0.0,0.000,304685.3,304685.3,12422,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453040139,31017.00
01/17/2016 09:15,2,0.000,ALERT,210.80,297.87,59.954,1453040103,"201051344001025","219011344069620",0.00,-11.50,0,294.86,300.57,0.0,0.0,0.000,317067.6,317067.6,17031,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453040141,31018.00
01/17/2016 09:15,2,0.000,ALERT,211.70,301.47,59.938,1453040103,"201051344000458","219011344069620",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,314788.5,314788.5,12415,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453040143,31019.00
01/17/2016 09:15,2,0.000,ALERT,212.61,301.47,59.949,1453040103,"201051344000853","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,312173.9,312173.9,12351,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453040145,31020.00
01/17/2016 09:15,2,0.000,ALERT,211.48,299.07,59.944,1453040103,"201051344000685","219011344069620",0.00,-11.00,0,295.16,299.97,0.0,0.0,0.000,318360.9,318360.9,17081,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453040146,31021.00
01/17/2016 09:15,2,0.000,ALERT,211.25,298.47,59.959,1453040103,"201051344000917","219011344069620",0.00,-9.00,0,294.26,299.67,0.0,0.0,0.000,316088.3,316088.3,17065,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453040148,31022.00
01/17/2016 09:15,2,0.000,ALERT,211.48,299.07,59.954,1453040103,"201051344001145","219011344069620",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,319295.0,319295.0,17058,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453040150,31023.00
01/17/2016 09:15,2,0.000,ALERT,211.25,298.47,59.949,1453040103,"201051344000651","219011344069620",0.00,-12.00,0,294.86,299.37,0.0,0.0,0.000,313443.7,313443.7,17060,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453040152,31024.00
01/17/2016 09:15,2,0.000,ALERT,210.57,298.17,59.944,1453040103,"274151322000088","219011344069620",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,570923.6,570923.6,6157,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453040154,31025.00
01/17/2016 09:15,2,0.000,ALERT,211.70,297.57,59.944,1453040103,"274151322000068","219011344069620",0.00,-9.00,0,295.46,299.07,0.0,0.0,0.000,478003.1,478003.1,6527,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453040155,31026.00
01/17/2016 09:15,2,0.000,ALERT,210.80,299.07,59.944,1453040103,"201051344001135","219011344069620",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,309894.7,309894.7,17044,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453040157,31027.00
01/17/2016 09:15,2,0.000,ALERT,211.48,301.77,59.907,1453040103,"201051344000594","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,315792.7,315792.7,12437,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453040159,31028.00
01/17/2016 09:15,2,0.000,ALERT,211.03,298.47,59.954,1453040103,"201051344001203","219011344069620",0.00,-11.50,0,295.16,301.77,0.0,0.0,0.000,316390.6,316390.6,17050,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453040161,31029.00
01/17/2016 09:15,2,0.000,ALERT,210.80,299.07,59.938,1453040103,"274151322000054","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,583279.5,583279.5,6147,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453040162,31030.00
01/17/2016 09:15,2,0.000,ALERT,212.16,300.87,59.954,1453040103,"201051344000867","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,305027.1,305027.1,12418,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453040164,31031.00
01/17/2016 09:15,2,0.000,ALERT,211.03,298.77,59.959,1453040103,"201051344001093","219011344069620",0.00,-9.00,0,294.86,299.97,0.0,0.0,0.000,314926.7,314926.7,17044,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453040166,31032.00
01/17/2016 09:15,2,0.000,ALERT,211.70,301.17,59.949,1453040103,"201051344000900","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,318452.2,318452.2,12319,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453040168,31033.00
01/17/2016 09:15,2,0.000,ALERT,212.16,300.57,59.954,1453040103,"201051344000648","219011344069620",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,312034.4,312034.4,12391,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453040170,31034.00
01/17/2016 09:15,2,0.000,ALERT,211.93,301.77,59.954,1453040103,"201051344000569","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,320172.3,320172.3,12278,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453040172,31035.00
01/17/2016 09:15,2,0.000,ALERT,211.93,301.47,59.949,1453040103,"201051344000983","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,314939.3,314939.3,12348,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453040174,31036.00
01/17/2016 09:15,2,0.000,ALERT,212.16,301.47,59.959,1453040103,"201051344001158","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,309931.2,309931.2,12446,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453040176,31037.00
01/17/2016 09:15,2,0.000,ALERT,212.38,301.77,59.954,1453040103,"201051344000576","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,313130.6,313130.6,12323,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453040177,31038.00
