ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2016 09:15,2,0.000,ALERT,210.80,297.26,59.986,1453040103,"274151322000087","219011344069620",0.00,-7.00,0,295.16,299.07,0.0,0.0,0.000,558403.1,558403.1,6195,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453040179,31039.00
01/17/2016 09:30,2,0.000,ALERT,212.38,301.17,59.970,1453041004,"201051344000645","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,313331.0,313331.0,12350,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041006,31040.00
01/17/2016 09:30,2,0.000,ALERT,210.80,297.57,59.949,1453041004,"274151322000085","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,585932.2,585932.2,6186,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041008,31041.00
01/17/2016 09:30,2,0.000,ALERT,212.61,301.17,59.975,1453041004,"201051344000633","219011344069620",0.00,-11.50,0,296.96,302.37,0.0,0.0,0.000,305765.3,305765.3,12452,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041010,31042.00
01/17/2016 09:30,2,0.000,ALERT,211.93,301.17,60.023,1453041004,"201051344000469","219011344069620",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,307220.4,307220.4,12412,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041012,31043.00
01/17/2016 09:30,2,0.000,ALERT,210.80,298.77,59.933,1453041004,"201051344000646","219011344069620",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,311553.7,311553.7,17052,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041013,31044.00
01/17/2016 09:30,2,0.000,ALERT,210.35,298.47,59.959,1453041004,"274151322000052","219011344069620",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,593719.5,593719.5,6243,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041015,31045.00
01/17/2016 09:30,2,0.000,ALERT,211.03,298.77,59.975,1453041004,"201051344000585","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,316473.9,316473.9,17043,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453041017,31046.00
01/17/2016 09:30,2,0.000,ALERT,211.03,299.07,59.970,1453041004,"201051344001230","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,314690.1,314690.1,17090,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453041019,31047.00
01/17/2016 09:30,2,0.000,ALERT,211.48,299.37,59.970,1453041004,"201051344000582","219011344069620",0.00,-12.00,0,297.57,300.87,0.0,0.0,0.000,309668.9,309668.9,17039,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453041021,31048.00
01/17/2016 09:30,2,0.000,ALERT,210.57,298.77,60.018,1453041004,"201051344000955","219011344069620",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,319010.6,319010.6,17025,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041023,31049.00
01/17/2016 09:30,2,0.000,ALERT,210.57,296.96,59.959,1453041004,"274151322000094","219011344069620",0.00,-11.50,0,294.86,299.37,0.0,0.0,0.000,477714.9,477714.9,6536,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041024,31050.00
01/17/2016 09:30,2,0.000,ALERT,211.93,301.77,59.970,1453041004,"201051344000579","219011344069620",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,320384.4,320384.4,12417,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041026,31051.00
01/17/2016 09:30,2,0.000,ALERT,211.03,299.37,59.970,1453041004,"201051344000890","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,317146.3,317146.3,17113,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041028,31052.00
01/17/2016 09:30,2,0.000,ALERT,211.03,298.47,59.970,1453041004,"201051344000438","219011344069620",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,318944.1,318944.1,17059,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041030,31053.00
01/17/2016 09:30,2,0.000,ALERT,211.25,298.17,59.975,1453041004,"201051344000417","219011344069620",0.00,-11.00,0,296.36,299.67,0.0,0.0,0.000,313024.6,313024.6,17130,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041032,31054.00
01/17/2016 09:30,2,0.000,ALERT,210.80,298.17,59.965,1453041004,"274151322000083","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,588027.6,588027.6,6273,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041033,31055.00
01/17/2016 09:30,2,0.000,ALERT,211.25,297.57,59.959,1453041004,"274151322000076","219011344069620",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,624645.3,624645.3,6260,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041035,31056.00
01/17/2016 09:30,2,0.000,ALERT,211.93,301.77,59.975,1453041004,"201051344000868","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,304699.5,304699.5,12377,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453041037,31057.00
01/17/2016 09:30,2,0.000,ALERT,210.80,298.47,59.954,1453041004,"274151322000095","219011344069620",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,617333.2,617333.2,6283,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041039,31058.00
01/17/2016 09:30,2,0.000,ALERT,211.48,300.87,59.975,1453041004,"201051344000988","219011344069620",0.00,-11.00,0,296.96,302.98,0.0,0.0,0.000,304685.3,304685.3,12424,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041041,31059.00
01/17/2016 09:30,2,0.000,ALERT,211.03,298.17,60.002,1453041004,"201051344001025","219011344069620",0.00,-11.50,0,295.76,300.87,0.0,0.0,0.000,317067.6,317067.6,17033,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041043,31060.00
01/17/2016 09:30,2,0.000,ALERT,211.70,301.17,60.012,1453041004,"201051344000458","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,314788.5,314788.5,12417,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453041044,31061.00
01/17/2016 09:30,2,0.000,ALERT,212.38,300.87,59.996,1453041004,"201051344000853","219011344069620",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,312173.9,312173.9,12353,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041046,31062.00
01/17/2016 09:30,2,0.000,ALERT,211.48,298.77,59.996,1453041004,"201051344000685","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,318360.9,318360.9,17083,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453041048,31063.00
01/17/2016 09:30,2,0.000,ALERT,211.25,298.17,59.944,1453041004,"201051344000917","219011344069620",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,316088.3,316088.3,17067,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041050,31064.00
01/17/2016 09:30,2,0.000,ALERT,211.25,298.77,59.949,1453041004,"201051344001145","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,319295.0,319295.0,17060,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041052,31065.00
01/17/2016 09:30,2,0.000,ALERT,211.03,298.17,59.975,1453041004,"201051344000651","219011344069620",0.00,-13.00,0,296.36,299.97,0.0,0.0,0.000,313443.7,313443.7,17062,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453041053,31066.00
01/17/2016 09:30,2,0.000,ALERT,210.35,296.96,59.965,1453041004,"274151322000088","219011344069620",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,570923.6,570923.6,6159,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041055,31067.00
01/17/2016 09:30,2,0.000,ALERT,211.25,297.26,59.981,1453041004,"274151322000068","219011344069620",0.00,-9.00,0,295.16,298.77,0.0,0.0,0.000,478003.1,478003.1,6529,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041057,31068.00
01/17/2016 09:30,2,0.000,ALERT,210.57,298.47,59.986,1453041004,"201051344001135","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,309894.7,309894.7,17046,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041059,31069.00
01/17/2016 09:30,2,0.000,ALERT,211.48,301.47,59.965,1453041004,"201051344000594","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,315792.7,315792.7,12439,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041060,31070.00
01/17/2016 09:30,2,0.000,ALERT,211.03,298.17,60.002,1453041004,"201051344001203","219011344069620",0.00,-11.50,0,296.66,302.07,0.0,0.0,0.000,316390.6,316390.6,17052,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041062,31071.00
01/17/2016 09:30,2,0.000,ALERT,210.57,297.87,59.991,1453041004,"274151322000054","219011344069620",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,583279.5,583279.5,6149,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041064,31072.00
01/17/2016 09:30,2,0.000,ALERT,212.16,300.57,60.012,1453041004,"201051344000867","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,305027.1,305027.1,12420,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041066,31073.00
01/17/2016 09:30,2,0.000,ALERT,210.80,298.47,59.944,1453041004,"201051344001093","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,314926.7,314926.7,17046,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041068,31074.00
01/17/2016 09:30,2,0.000,ALERT,211.70,301.17,59.938,1453041004,"201051344000900","219011344069620",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,318452.2,318452.2,12321,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041070,31075.00
01/17/2016 09:30,2,0.000,ALERT,211.93,300.27,59.954,1453041004,"201051344000648","219011344069620",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,312034.4,312034.4,12393,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041072,31076.00
01/17/2016 09:30,2,0.000,ALERT,211.93,301.47,59.975,1453041004,"201051344000569","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,320172.3,320172.3,12280,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041073,31077.00
01/17/2016 09:30,2,0.000,ALERT,211.70,300.87,59.975,1453041004,"201051344000983","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,314939.3,314939.3,12350,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041075,31078.00
01/17/2016 09:30,2,0.000,ALERT,212.16,301.17,59.965,1453041004,"201051344001158","219011344069620",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,309931.2,309931.2,12448,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041077,31079.00
01/17/2016 09:30,2,0.000,ALERT,212.38,301.77,59.970,1453041004,"201051344000576","219011344069620",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,313130.6,313130.6,12325,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041079,31080.00
01/17/2016 09:30,2,0.000,ALERT,210.57,296.06,59.965,1453041004,"274151322000087","219011344069620",0.00,-7.00,0,294.26,298.77,0.0,0.0,0.000,558403.1,558403.1,6197,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041081,31081.00
01/17/2016 09:45,2,0.000,ALERT,212.38,301.17,59.938,1453041903,"201051344000645","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,313331.0,313331.0,12352,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453041905,31082.00
01/17/2016 09:45,2,0.000,ALERT,211.03,298.17,59.981,1453041903,"274151322000085","219011344069620",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,585932.2,585932.2,6188,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041906,31083.00
01/17/2016 09:45,2,0.000,ALERT,212.83,301.47,59.991,1453041903,"201051344000633","219011344069620",0.00,-11.50,0,297.57,302.98,0.0,0.0,0.000,305765.3,305765.3,12454,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041908,31084.00
01/17/2016 09:45,2,0.000,ALERT,212.16,301.47,59.981,1453041903,"201051344000469","219011344069620",0.00,-12.00,0,298.17,303.28,0.0,0.0,0.000,307220.4,307220.4,12414,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041910,31085.00
01/17/2016 09:45,2,0.000,ALERT,210.80,298.77,59.986,1453041903,"201051344000646","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,311553.7,311553.7,17054,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453041912,31086.00
01/17/2016 09:45,2,0.000,ALERT,210.57,298.17,59.991,1453041903,"274151322000052","219011344069620",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,593719.5,593719.5,6245,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041914,31087.00
01/17/2016 09:45,2,0.000,ALERT,211.03,298.77,59.986,1453041903,"201051344000585","219011344069620",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,316473.9,316473.9,17045,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041915,31088.00
01/17/2016 09:45,2,0.000,ALERT,211.03,299.07,60.002,1453041903,"201051344001230","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,314690.1,314690.1,17092,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041917,31089.00
01/17/2016 09:45,2,0.000,ALERT,211.48,299.67,59.991,1453041903,"201051344000582","219011344069620",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,309668.9,309668.9,17041,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453041919,31090.00
01/17/2016 09:45,2,0.000,ALERT,210.57,298.47,59.991,1453041903,"201051344000955","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,319010.6,319010.6,17027,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041921,31091.00
01/17/2016 09:45,2,0.000,ALERT,211.03,297.87,59.991,1453041903,"274151322000094","219011344069620",0.00,-11.50,0,295.46,299.07,0.0,0.0,0.000,477714.9,477714.9,6538,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041923,31092.00
01/17/2016 09:45,2,0.000,ALERT,211.93,302.07,59.991,1453041903,"201051344000579","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,320384.4,320384.4,12419,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041925,31093.00
01/17/2016 09:45,2,0.000,ALERT,210.80,298.77,59.996,1453041903,"201051344000890","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,317146.3,317146.3,17115,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453041926,31094.00
01/17/2016 09:45,2,0.000,ALERT,211.03,298.47,59.991,1453041903,"201051344000438","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,318944.1,318944.1,17061,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453041928,31095.00
01/17/2016 09:45,2,0.000,ALERT,211.25,298.17,60.002,1453041903,"201051344000417","219011344069620",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,313024.6,313024.6,17132,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041930,31096.00
01/17/2016 09:45,2,0.000,ALERT,211.03,299.07,59.986,1453041903,"274151322000083","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,588027.6,588027.6,6275,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041932,31097.00
01/17/2016 09:45,2,0.000,ALERT,211.48,298.77,59.981,1453041903,"274151322000076","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,624645.3,624645.3,6262,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041934,31098.00
01/17/2016 09:45,2,0.000,ALERT,211.93,302.07,59.996,1453041903,"201051344000868","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,304699.5,304699.5,12379,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041936,31099.00
01/17/2016 09:45,2,0.000,ALERT,210.80,299.07,59.986,1453041903,"274151322000095","219011344069620",0.00,-11.50,0,297.26,300.57,0.0,0.0,0.000,617333.2,617333.2,6285,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041937,31100.00
01/17/2016 09:45,2,0.000,ALERT,211.70,300.87,59.975,1453041903,"201051344000988","219011344069620",0.00,-10.00,0,296.66,302.98,0.0,0.0,0.000,304685.3,304685.3,12426,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041939,31101.00
01/17/2016 09:45,2,0.000,ALERT,210.57,297.57,60.028,1453041903,"201051344001025","219011344069620",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,317067.6,317067.6,17035,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453041941,31102.00
01/17/2016 09:45,2,0.000,ALERT,211.93,301.47,59.944,1453041903,"201051344000458","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,314788.5,314788.5,12419,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041943,31103.00
01/17/2016 09:45,2,0.000,ALERT,212.38,301.17,59.986,1453041903,"201051344000853","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,312173.9,312173.9,12355,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041945,31104.00
01/17/2016 09:45,2,0.000,ALERT,211.25,298.17,60.023,1453041903,"201051344000685","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,318360.9,318360.9,17085,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041946,31105.00
01/17/2016 09:45,2,0.000,ALERT,211.03,297.87,59.986,1453041903,"201051344000917","219011344069620",0.00,-9.00,0,294.86,299.97,0.0,0.0,0.000,316088.3,316088.3,17069,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041948,31106.00
01/17/2016 09:45,2,0.000,ALERT,211.25,298.47,59.981,1453041903,"201051344001145","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,319295.0,319295.0,17062,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453041950,31107.00
01/17/2016 09:45,2,0.000,ALERT,211.03,297.57,59.986,1453041903,"201051344000651","219011344069620",0.00,-12.00,0,295.76,299.67,0.0,0.0,0.000,313443.7,313443.7,17064,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041952,31108.00
01/17/2016 09:45,2,0.000,ALERT,210.57,297.26,59.986,1453041903,"274151322000088","219011344069620",0.00,-8.50,0,295.76,299.37,0.0,0.0,0.000,570923.6,570923.6,6161,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041953,31109.00
01/17/2016 09:45,2,0.000,ALERT,211.70,297.26,59.986,1453041903,"274151322000068","219011344069620",0.00,-9.00,0,295.46,298.77,0.0,0.0,0.000,478003.1,478003.1,6531,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041955,31110.00
01/17/2016 09:45,2,0.000,ALERT,210.57,298.17,59.986,1453041903,"201051344001135","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,309894.7,309894.7,17048,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041957,31111.00
01/17/2016 09:45,2,0.000,ALERT,211.70,302.07,59.996,1453041903,"201051344000594","219011344069620",0.00,-11.50,0,298.77,303.58,0.0,0.0,0.000,315792.7,315792.7,12441,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453041959,31112.00
01/17/2016 09:45,2,0.000,ALERT,210.80,297.87,60.002,1453041903,"201051344001203","219011344069620",0.00,-11.50,0,296.36,301.77,0.0,0.0,0.000,316390.6,316390.6,17054,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041961,31113.00
01/17/2016 09:45,2,0.000,ALERT,210.80,298.17,59.991,1453041903,"274151322000054","219011344069620",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,583279.5,583279.5,6151,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041963,31114.00
01/17/2016 09:45,2,0.000,ALERT,212.38,300.87,59.991,1453041903,"201051344000867","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,305027.1,305027.1,12422,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041964,31115.00
01/17/2016 09:45,2,0.000,ALERT,211.03,298.47,59.991,1453041903,"201051344001093","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,314926.7,314926.7,17048,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041966,31116.00
01/17/2016 09:45,2,0.000,ALERT,211.93,301.77,59.996,1453041903,"201051344000900","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,318452.2,318452.2,12323,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453041968,31117.00
01/17/2016 09:45,2,0.000,ALERT,212.16,300.87,59.996,1453041903,"201051344000648","219011344069620",0.00,-12.00,0,298.17,303.28,0.0,0.0,0.000,312034.4,312034.4,12395,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453041970,31118.00
01/17/2016 09:45,2,0.000,ALERT,212.16,302.07,59.996,1453041903,"201051344000569","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,320172.3,320172.3,12282,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041972,31119.00
01/17/2016 09:45,2,0.000,ALERT,211.93,301.47,59.954,1453041903,"201051344000983","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,314939.3,314939.3,12352,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041974,31120.00
01/17/2016 09:45,2,0.000,ALERT,212.16,301.47,59.991,1453041903,"201051344001158","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,309931.2,309931.2,12450,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041975,31121.00
01/17/2016 09:45,2,0.000,ALERT,212.38,302.07,59.986,1453041903,"201051344000576","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,313130.6,313130.6,12327,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041977,31122.00
01/17/2016 09:45,2,0.000,ALERT,211.03,296.96,59.970,1453041903,"274151322000087","219011344069620",0.00,-7.00,0,295.16,298.77,0.0,0.0,0.000,558403.1,558403.1,6199,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453041979,31123.00
01/17/2016 10:00,2,0.000,ALERT,212.16,300.57,59.991,1453042803,"201051344000645","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,313331.0,313331.0,12354,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453042805,31124.00
01/17/2016 10:00,2,0.000,ALERT,210.57,296.96,59.986,1453042803,"274151322000085","219011344069620",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,585932.2,585932.2,6190,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042807,31125.00
01/17/2016 10:00,2,0.000,ALERT,212.38,300.27,59.949,1453042803,"201051344000633","219011344069620",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,305765.3,305765.3,12456,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042809,31126.00
01/17/2016 10:00,2,0.000,ALERT,211.93,300.87,60.034,1453042803,"201051344000469","219011344069620",0.00,-12.00,0,298.47,302.98,0.0,0.0,0.000,307220.4,307220.4,12416,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042811,31127.00
01/17/2016 10:00,2,0.000,ALERT,210.57,298.17,59.975,1453042803,"201051344000646","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,311553.7,311553.7,17056,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042813,31128.00
01/17/2016 10:00,2,0.000,ALERT,210.12,296.96,59.975,1453042803,"274151322000052","219011344069620",0.00,-11.00,0,294.86,299.97,0.0,0.0,0.000,593719.5,593719.5,6247,0,0,0,L,1151911521,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042815,31129.00
01/17/2016 10:00,2,0.000,ALERT,210.57,298.47,59.981,1453042803,"201051344000585","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,316473.9,316473.9,17047,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042816,31130.00
01/17/2016 10:00,2,0.000,ALERT,210.57,298.17,59.996,1453042803,"201051344001230","219011344069620",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,314690.1,314690.1,17094,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042818,31131.00
01/17/2016 10:00,2,0.000,ALERT,211.03,298.77,59.981,1453042803,"201051344000582","219011344069620",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,309668.9,309668.9,17043,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042820,31132.00
01/17/2016 10:00,2,0.000,ALERT,210.12,297.87,59.996,1453042803,"201051344000955","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,319010.6,319010.6,17029,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453042822,31133.00
01/17/2016 10:00,2,0.000,ALERT,210.12,296.06,60.002,1453042803,"274151322000094","219011344069620",0.00,-11.50,0,294.56,298.77,0.0,0.0,0.000,477714.9,477714.9,6540,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042824,31134.00
01/17/2016 10:00,2,0.000,ALERT,211.48,300.87,59.996,1453042803,"201051344000579","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,320384.4,320384.4,12421,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453042825,31135.00
01/17/2016 10:00,2,0.000,ALERT,210.35,298.47,60.034,1453042803,"201051344000890","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,317146.3,317146.3,17117,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042827,31136.00
01/17/2016 10:00,2,0.000,ALERT,210.57,297.87,59.996,1453042803,"201051344000438","219011344069620",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,318944.1,318944.1,17063,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042829,31137.00
01/17/2016 10:00,2,0.000,ALERT,210.80,297.57,60.023,1453042803,"201051344000417","219011344069620",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,313024.6,313024.6,17134,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042831,31138.00
01/17/2016 10:00,2,0.000,ALERT,210.57,297.57,59.991,1453042803,"274151322000083","219011344069620",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,588027.6,588027.6,6277,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042833,31139.00
01/17/2016 10:00,2,0.000,ALERT,211.03,296.36,60.002,1453042803,"274151322000076","219011344069620",0.00,-10.00,0,295.16,299.97,0.0,0.0,0.000,624645.3,624645.3,6264,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042834,31140.00
01/17/2016 10:00,2,0.000,ALERT,211.70,301.17,60.002,1453042803,"201051344000868","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,304699.5,304699.5,12381,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042836,31141.00
01/17/2016 10:00,2,0.000,ALERT,210.35,297.87,59.986,1453042803,"274151322000095","219011344069620",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,617333.2,617333.2,6287,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042838,31142.00
01/17/2016 10:00,2,0.000,ALERT,211.25,300.27,59.991,1453042803,"201051344000988","219011344069620",0.00,-10.00,0,296.66,302.68,0.0,0.0,0.000,304685.3,304685.3,12428,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042840,31143.00
01/17/2016 10:00,2,0.000,ALERT,210.35,297.26,60.002,1453042803,"201051344001025","219011344069620",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,317067.6,317067.6,17037,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042842,31144.00
01/17/2016 10:00,2,0.000,ALERT,211.48,300.57,59.986,1453042803,"201051344000458","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,314788.5,314788.5,12421,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042844,31145.00
01/17/2016 10:00,2,0.000,ALERT,212.16,300.27,59.965,1453042803,"201051344000853","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,312173.9,312173.9,12357,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042845,31146.00
01/17/2016 10:00,2,0.000,ALERT,211.03,297.87,59.996,1453042803,"201051344000685","219011344069620",0.00,-11.00,0,296.36,299.67,0.0,0.0,0.000,318360.9,318360.9,17087,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042847,31147.00
01/17/2016 10:00,2,0.000,ALERT,210.80,297.26,59.991,1453042803,"201051344000917","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,316088.3,316088.3,17071,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042849,31148.00
01/17/2016 10:00,2,0.000,ALERT,210.80,298.17,59.991,1453042803,"201051344001145","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,319295.0,319295.0,17064,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042851,31149.00
01/17/2016 10:00,2,0.000,ALERT,210.57,297.26,59.986,1453042803,"201051344000651","219011344069620",0.00,-12.00,0,295.76,299.07,0.0,0.0,0.000,313443.7,313443.7,17066,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042853,31150.00
01/17/2016 10:00,2,0.000,ALERT,209.90,296.96,59.981,1453042803,"274151322000088","219011344069620",0.00,-8.50,0,294.86,299.37,0.0,0.0,0.000,570923.6,570923.6,6163,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042854,31151.00
01/17/2016 10:00,2,0.000,ALERT,211.03,296.06,59.981,1453042803,"274151322000068","219011344069620",0.00,-9.00,0,294.56,298.77,0.0,0.0,0.000,478003.1,478003.1,6533,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453042856,31152.00
01/17/2016 10:00,2,0.000,ALERT,210.12,297.87,59.981,1453042803,"201051344001135","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,309894.7,309894.7,17050,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042858,31153.00
01/17/2016 10:00,2,0.000,ALERT,211.03,300.57,59.986,1453042803,"201051344000594","219011344069620",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,315792.7,315792.7,12443,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453042860,31154.00
01/17/2016 10:00,2,0.000,ALERT,210.35,297.26,59.981,1453042803,"201051344001203","219011344069620",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,316390.6,316390.6,17056,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042862,31155.00
01/17/2016 10:00,2,0.000,ALERT,210.12,297.26,59.981,1453042803,"274151322000054","219011344069620",0.00,-8.00,0,295.16,299.97,0.0,0.0,0.000,583279.5,583279.5,6153,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042863,31156.00
01/17/2016 10:00,2,0.000,ALERT,211.70,299.97,60.002,1453042803,"201051344000867","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,305027.1,305027.1,12424,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042865,31157.00
01/17/2016 10:00,2,0.000,ALERT,210.35,297.87,60.023,1453042803,"201051344001093","219011344069620",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,314926.7,314926.7,17050,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042867,31158.00
01/17/2016 10:00,2,0.000,ALERT,211.25,299.97,59.991,1453042803,"201051344000900","219011344069620",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,318452.2,318452.2,12325,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042869,31159.00
01/17/2016 10:00,2,0.000,ALERT,211.48,299.07,59.981,1453042803,"201051344000648","219011344069620",0.00,-12.00,0,298.17,303.28,0.0,0.0,0.000,312034.4,312034.4,12397,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453042871,31160.00
01/17/2016 10:00,2,0.000,ALERT,211.48,300.57,59.991,1453042803,"201051344000569","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,320172.3,320172.3,12284,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453042872,31161.00
01/17/2016 10:00,2,0.000,ALERT,211.48,300.27,59.981,1453042803,"201051344000983","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,314939.3,314939.3,12354,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042874,31162.00
01/17/2016 10:00,2,0.000,ALERT,211.70,299.97,59.949,1453042803,"201051344001158","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,309931.2,309931.2,12452,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042876,31163.00
01/17/2016 10:00,2,0.000,ALERT,211.93,300.57,59.991,1453042803,"201051344000576","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,313130.6,313130.6,12329,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042878,31164.00
01/17/2016 10:00,2,0.000,ALERT,210.12,296.06,60.007,1453042803,"274151322000087","219011344069620",0.00,-7.00,0,293.96,298.47,0.0,0.0,0.000,558403.1,558403.1,6201,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453042879,31165.00
01/17/2016 10:15,2,0.000,ALERT,211.93,299.97,59.970,1453043704,"201051344000645","219011344069620",0.00,-10.00,0,294.26,302.37,0.0,0.0,0.000,313331.0,313331.0,12356,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453043706,31166.00
01/17/2016 10:15,2,0.000,ALERT,210.35,296.66,59.949,1453043704,"274151322000085","219011344069620",0.00,-8.50,0,289.15,298.47,0.0,0.0,0.000,585932.2,585932.2,6192,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453043707,31167.00
01/17/2016 10:15,2,0.000,ALERT,212.16,299.67,59.970,1453043704,"201051344000633","219011344069620",0.00,-11.00,0,292.76,301.77,0.0,0.0,0.000,305765.3,305765.3,12458,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453043709,31168.00
01/17/2016 10:15,2,0.000,ALERT,211.48,299.97,59.970,1453043704,"201051344000469","219011344069620",0.00,-12.00,0,293.36,302.07,0.0,0.0,0.000,307220.4,307220.4,12418,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453043711,31169.00
01/17/2016 10:15,2,0.000,ALERT,210.12,297.57,59.938,1453043704,"201051344000646","219011344069620",0.00,-11.00,0,290.35,299.67,0.0,0.0,0.000,311553.7,311553.7,17058,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453043713,31170.00
01/17/2016 10:15,2,0.000,ALERT,209.90,297.26,59.970,1453043704,"274151322000052","219011344069620",0.00,-10.00,0,288.55,298.77,0.0,0.0,0.000,593719.5,593719.5,6249,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453043715,31171.00
01/17/2016 10:15,2,0.000,ALERT,210.57,297.87,59.970,1453043704,"201051344000585","219011344069620",0.00,-10.00,0,290.35,299.67,0.0,0.0,0.000,316473.9,316473.9,17049,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453043717,31172.00
01/17/2016 10:15,2,0.000,ALERT,210.35,298.17,59.975,1453043704,"201051344001230","219011344069620",0.00,-10.00,0,290.95,299.97,0.0,0.0,0.000,314690.1,314690.1,17096,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453043718,31173.00
01/17/2016 10:15,2,0.000,ALERT,210.80,298.47,59.970,1453043704,"201051344000582","219011344069620",0.00,-11.50,0,291.85,300.27,0.0,0.0,0.000,309668.9,309668.9,17045,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453043720,31174.00
01/17/2016 10:15,2,0.000,ALERT,209.90,297.57,59.981,1453043704,"201051344000955","219011344069620",0.00,-10.00,0,290.65,299.37,0.0,0.0,0.000,319010.6,319010.6,17031,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453043722,31175.00
01/17/2016 10:15,2,0.000,ALERT,210.35,296.06,59.986,1453043704,"274151322000094","219011344069620",0.00,-11.50,0,288.25,297.57,0.0,0.0,0.000,477714.9,477714.9,6542,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453043724,31176.00
01/17/2016 10:15,2,0.000,ALERT,211.48,300.57,59.975,1453043704,"201051344000579","219011344069620",0.00,-10.00,0,294.86,302.98,0.0,0.0,0.000,320384.4,320384.4,12423,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453043726,31177.00
01/17/2016 10:15,2,0.000,ALERT,210.12,297.87,59.981,1453043704,"201051344000890","219011344069620",0.00,-9.00,0,291.25,300.87,0.0,0.0,0.000,317146.3,317146.3,17119,0,0,0,L,1122011218,0,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453043727,31178.00
01/17/2016 10:15,2,0.000,ALERT,210.35,297.57,59.975,1453043704,"201051344000438","219011344069620",0.00,-11.50,0,290.95,299.97,0.0,0.0,0.000,318944.1,318944.1,17065,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453043729,31179.00
01/17/2016 10:15,2,0.000,ALERT,210.57,296.96,59.975,1453043704,"201051344000417","219011344069620",0.00,-11.00,0,290.35,299.07,0.0,0.0,0.000,313024.6,313024.6,17136,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453043731,31180.00
01/17/2016 10:15,2,0.000,ALERT,210.12,296.36,59.938,1453043704,"274151322000083","219011344069620",0.00,-10.00,0,289.15,298.77,0.0,0.0,0.000,588027.6,588027.6,6279,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453043733,31181.00
01/17/2016 10:15,2,0.000,ALERT,211.03,296.66,59.938,1453043704,"274151322000076","219011344069620",0.00,-10.00,0,289.15,298.77,0.0,0.0,0.000,624645.3,624645.3,6266,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453043735,31182.00
01/17/2016 10:15,2,0.000,ALERT,211.48,300.87,59.991,1453043704,"201051344000868","219011344069620",0.00,-12.00,0,295.16,302.68,0.0,0.0,0.000,304699.5,304699.5,12383,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453043736,31183.00
