ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2016 10:15,2,0.000,ALERT,210.35,297.57,60.002,1453043704,"274151322000095","219011344069620",0.00,-11.50,0,290.05,299.37,0.0,0.0,0.000,617333.2,617333.2,6289,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453043738,31184.00
01/17/2016 10:15,2,0.000,ALERT,211.25,299.97,59.986,1453043704,"201051344000988","219011344069620",0.00,-11.00,0,291.85,301.77,0.0,0.0,0.000,304685.3,304685.3,12430,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453043740,31185.00
01/17/2016 10:15,2,0.000,ALERT,210.12,296.66,59.933,1453043704,"201051344001025","219011344069620",0.00,-11.50,0,290.05,299.97,0.0,0.0,0.000,317067.6,317067.6,17039,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453043742,31186.00
01/17/2016 10:15,2,0.000,ALERT,211.48,300.57,59.986,1453043704,"201051344000458","219011344069620",0.00,-8.50,0,294.56,302.98,0.0,0.0,0.000,314788.5,314788.5,12423,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453043744,31187.00
01/17/2016 10:15,2,0.000,ALERT,211.93,299.97,59.970,1453043704,"201051344000853","219011344069620",0.00,-11.00,0,294.26,302.07,0.0,0.0,0.000,312173.9,312173.9,12359,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453043746,31188.00
01/17/2016 10:15,2,0.000,ALERT,210.80,297.87,59.954,1453043704,"201051344000685","219011344069620",0.00,-11.00,0,290.65,299.37,0.0,0.0,0.000,318360.9,318360.9,17089,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453043747,31189.00
01/17/2016 10:15,2,0.000,ALERT,210.57,297.26,59.944,1453043704,"201051344000917","219011344069620",0.00,-8.50,0,289.75,298.77,0.0,0.0,0.000,316088.3,316088.3,17073,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453043749,31190.00
01/17/2016 10:15,2,0.000,ALERT,210.57,298.17,59.981,1453043704,"201051344001145","219011344069620",0.00,-11.00,0,291.25,299.97,0.0,0.0,0.000,319295.0,319295.0,17066,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453043751,31191.00
01/17/2016 10:15,2,0.000,ALERT,210.35,296.96,59.981,1453043704,"201051344000651","219011344069620",0.00,-12.00,0,290.05,298.77,0.0,0.0,0.000,313443.7,313443.7,17068,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453043753,31192.00
01/17/2016 10:15,2,0.000,ALERT,210.12,296.36,60.018,1453043704,"274151322000088","219011344069620",0.00,-8.50,0,288.55,298.17,0.0,0.0,0.000,570923.6,570923.6,6165,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453043754,31193.00
01/17/2016 10:15,2,0.000,ALERT,211.03,296.06,59.970,1453043704,"274151322000068","219011344069620",0.00,-9.00,0,287.95,297.57,0.0,0.0,0.000,478003.1,478003.1,6535,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453043756,31194.00
01/17/2016 10:15,2,0.000,ALERT,209.90,297.26,59.986,1453043704,"201051344001135","219011344069620",0.00,-11.00,0,290.95,299.97,0.0,0.0,0.000,309894.7,309894.7,17052,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453043758,31195.00
01/17/2016 10:15,2,0.000,ALERT,211.03,300.87,59.965,1453043704,"201051344000594","219011344069620",0.00,-11.00,0,293.66,302.07,0.0,0.0,0.000,315792.7,315792.7,12445,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453043760,31196.00
01/17/2016 10:15,2,0.000,ALERT,210.12,296.96,59.981,1453043704,"201051344001203","219011344069620",0.00,-11.50,0,290.35,300.87,0.0,0.0,0.000,316390.6,316390.6,17058,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453043762,31197.00
01/17/2016 10:15,2,0.000,ALERT,210.12,296.66,59.959,1453043704,"274151322000054","219011344069620",0.00,-8.50,0,288.55,298.77,0.0,0.0,0.000,583279.5,583279.5,6155,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453043764,31198.00
01/17/2016 10:15,2,0.000,ALERT,211.93,299.67,59.933,1453043704,"201051344000867","219011344069620",0.00,-10.00,0,293.66,302.07,0.0,0.0,0.000,305027.1,305027.1,12426,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453043765,31199.00
01/17/2016 10:15,2,0.000,ALERT,210.35,297.26,60.007,1453043704,"201051344001093","219011344069620",0.00,-9.00,0,290.65,299.07,0.0,0.0,0.000,314926.7,314926.7,17052,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453043767,31200.00
01/17/2016 10:15,2,0.000,ALERT,211.25,300.27,59.975,1453043704,"201051344000900","219011344069620",0.00,-11.50,0,293.66,301.47,0.0,0.0,0.000,318452.2,318452.2,12327,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453043769,31201.00
01/17/2016 10:15,2,0.000,ALERT,211.70,299.37,59.970,1453043704,"201051344000648","219011344069620",0.00,-12.00,0,293.66,301.77,0.0,0.0,0.000,312034.4,312034.4,12399,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453043771,31202.00
01/17/2016 10:15,2,0.000,ALERT,211.48,300.87,59.975,1453043704,"201051344000569","219011344069620",0.00,-11.00,0,294.86,302.68,0.0,0.0,0.000,320172.3,320172.3,12286,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453043773,31203.00
01/17/2016 10:15,2,0.000,ALERT,211.48,300.27,59.981,1453043704,"201051344000983","219011344069620",0.00,-10.00,0,294.56,302.07,0.0,0.0,0.000,314939.3,314939.3,12356,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453043775,31204.00
01/17/2016 10:15,2,0.000,ALERT,211.70,299.97,59.922,1453043704,"201051344001158","219011344069620",0.00,-11.50,0,293.66,301.47,0.0,0.0,0.000,309931.2,309931.2,12454,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453043776,31205.00
01/17/2016 10:15,2,0.000,ALERT,211.93,300.87,59.975,1453043704,"201051344000576","219011344069620",0.00,-11.50,0,294.56,302.07,0.0,0.0,0.000,313130.6,313130.6,12331,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453043778,31206.00
01/17/2016 10:15,2,0.000,ALERT,210.57,296.06,59.965,1453043704,"274151322000087","219011344069620",0.00,-7.00,0,287.65,297.57,0.0,0.0,0.000,558403.1,558403.1,6203,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453043780,31207.00
01/17/2016 10:30,2,0.000,ALERT,211.93,300.27,59.986,1453044603,"201051344000645","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,313331.0,313331.0,12358,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453044605,31208.00
01/17/2016 10:30,2,0.000,ALERT,210.35,296.96,59.991,1453044603,"274151322000085","219011344069620",0.00,-8.50,0,294.86,298.77,0.0,0.0,0.000,585932.2,585932.2,6194,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453044607,31209.00
01/17/2016 10:30,2,0.000,ALERT,212.16,299.97,59.975,1453044603,"201051344000633","219011344069620",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,305765.3,305765.3,12460,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453044609,31210.00
01/17/2016 10:30,2,0.000,ALERT,211.70,300.27,59.986,1453044603,"201051344000469","219011344069620",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,307220.4,307220.4,12420,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453044611,31211.00
01/17/2016 10:30,2,0.000,ALERT,210.12,297.26,60.028,1453044603,"201051344000646","219011344069620",0.00,-11.00,0,294.56,299.07,0.0,0.0,0.000,311553.7,311553.7,17060,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453044613,31212.00
01/17/2016 10:30,2,0.000,ALERT,210.12,297.87,59.981,1453044603,"274151322000052","219011344069620",0.00,-11.00,0,294.86,299.07,0.0,0.0,0.000,593719.5,593719.5,6251,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453044614,31213.00
01/17/2016 10:30,2,0.000,ALERT,210.57,297.57,59.981,1453044603,"201051344000585","219011344069620",0.00,-10.00,0,294.56,299.37,0.0,0.0,0.000,316473.9,316473.9,17051,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453044616,31214.00
01/17/2016 10:30,2,0.000,ALERT,210.35,297.57,59.981,1453044603,"201051344001230","219011344069620",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,314690.1,314690.1,17098,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453044618,31215.00
01/17/2016 10:30,2,0.000,ALERT,211.03,298.47,59.991,1453044603,"201051344000582","219011344069620",0.00,-12.00,0,295.76,299.97,0.0,0.0,0.000,309668.9,309668.9,17047,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453044620,31216.00
01/17/2016 10:30,2,0.000,ALERT,209.90,297.26,59.986,1453044603,"201051344000955","219011344069620",0.00,-11.00,0,294.86,299.07,0.0,0.0,0.000,319010.6,319010.6,17033,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453044622,31217.00
01/17/2016 10:30,2,0.000,ALERT,210.35,296.66,59.981,1453044603,"274151322000094","219011344069620",0.00,-11.50,0,294.26,297.87,0.0,0.0,0.000,477714.9,477714.9,6544,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453044624,31218.00
01/17/2016 10:30,2,0.000,ALERT,211.48,300.87,59.986,1453044603,"201051344000579","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,320384.4,320384.4,12425,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453044625,31219.00
01/17/2016 10:30,2,0.000,ALERT,210.35,297.57,59.975,1453044603,"201051344000890","219011344069620",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,317146.3,317146.3,17121,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453044627,31220.00
01/17/2016 10:30,2,0.000,ALERT,210.35,297.26,60.018,1453044603,"201051344000438","219011344069620",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,318944.1,318944.1,17067,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453044629,31221.00
01/17/2016 10:30,2,0.000,ALERT,210.80,296.66,59.986,1453044603,"201051344000417","219011344069620",0.00,-10.00,0,294.56,298.77,0.0,0.0,0.000,313024.6,313024.6,17138,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453044631,31222.00
01/17/2016 10:30,2,0.000,ALERT,210.57,297.26,59.981,1453044603,"274151322000083","219011344069620",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,588027.6,588027.6,6281,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453044633,31223.00
01/17/2016 10:30,2,0.000,ALERT,211.03,297.57,60.002,1453044603,"274151322000076","219011344069620",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,624645.3,624645.3,6268,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453044634,31224.00
01/17/2016 10:30,2,0.000,ALERT,211.48,300.87,59.981,1453044603,"201051344000868","219011344069620",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,304699.5,304699.5,12385,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453044636,31225.00
01/17/2016 10:30,2,0.000,ALERT,210.57,298.47,59.970,1453044603,"274151322000095","219011344069620",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,617333.2,617333.2,6291,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453044638,31226.00
01/17/2016 10:30,2,0.000,ALERT,211.25,299.97,59.928,1453044603,"201051344000988","219011344069620",0.00,-11.00,0,295.76,301.47,0.0,0.0,0.000,304685.3,304685.3,12432,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453044640,31227.00
01/17/2016 10:30,2,0.000,ALERT,210.35,296.66,59.981,1453044603,"201051344001025","219011344069620",0.00,-11.50,0,294.56,299.97,0.0,0.0,0.000,317067.6,317067.6,17041,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453044642,31228.00
01/17/2016 10:30,2,0.000,ALERT,211.25,300.27,59.970,1453044603,"201051344000458","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,314788.5,314788.5,12425,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453044644,31229.00
01/17/2016 10:30,2,0.000,ALERT,211.93,299.97,59.970,1453044603,"201051344000853","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,312173.9,312173.9,12361,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453044645,31230.00
01/17/2016 10:30,2,0.000,ALERT,210.80,297.57,59.965,1453044603,"201051344000685","219011344069620",0.00,-10.00,0,294.86,299.37,0.0,0.0,0.000,318360.9,318360.9,17091,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453044647,31231.00
01/17/2016 10:30,2,0.000,ALERT,210.80,297.26,59.970,1453044603,"201051344000917","219011344069620",0.00,-8.50,0,293.96,298.77,0.0,0.0,0.000,316088.3,316088.3,17075,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453044649,31232.00
01/17/2016 10:30,2,0.000,ALERT,210.80,297.87,59.970,1453044603,"201051344001145","219011344069620",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,319295.0,319295.0,17068,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453044651,31233.00
01/17/2016 10:30,2,0.000,ALERT,210.57,296.66,59.949,1453044603,"201051344000651","219011344069620",0.00,-12.00,0,294.56,298.77,0.0,0.0,0.000,313443.7,313443.7,17070,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453044652,31234.00
01/17/2016 10:30,2,0.000,ALERT,209.90,296.36,59.944,1453044603,"274151322000088","219011344069620",0.00,-9.00,0,294.26,298.47,0.0,0.0,0.000,570923.6,570923.6,6167,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453044654,31235.00
01/17/2016 10:30,2,0.000,ALERT,211.03,296.36,59.954,1453044603,"274151322000068","219011344069620",0.00,-9.00,0,294.26,297.87,0.0,0.0,0.000,478003.1,478003.1,6537,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453044656,31236.00
01/17/2016 10:30,2,0.000,ALERT,210.12,297.26,59.922,1453044603,"201051344001135","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,309894.7,309894.7,17054,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453044658,31237.00
01/17/2016 10:30,2,0.000,ALERT,211.03,300.27,59.959,1453044603,"201051344000594","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,315792.7,315792.7,12447,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453044660,31238.00
01/17/2016 10:30,2,0.000,ALERT,210.35,296.96,59.959,1453044603,"201051344001203","219011344069620",0.00,-11.50,0,295.16,300.57,0.0,0.0,0.000,316390.6,316390.6,17060,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453044661,31239.00
01/17/2016 10:30,2,0.000,ALERT,210.12,297.57,59.959,1453044603,"274151322000054","219011344069620",0.00,-9.00,0,295.16,299.07,0.0,0.0,0.000,583279.5,583279.5,6157,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453044663,31240.00
01/17/2016 10:30,2,0.000,ALERT,211.70,299.67,59.986,1453044603,"201051344000867","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,305027.1,305027.1,12428,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453044665,31241.00
01/17/2016 10:30,2,0.000,ALERT,210.35,297.57,59.933,1453044603,"201051344001093","219011344069620",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,314926.7,314926.7,17054,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453044667,31242.00
01/17/2016 10:30,2,0.000,ALERT,211.25,300.27,60.002,1453044603,"201051344000900","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,318452.2,318452.2,12329,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453044669,31243.00
01/17/2016 10:30,2,0.000,ALERT,211.48,299.37,59.975,1453044603,"201051344000648","219011344069620",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,312034.4,312034.4,12401,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453044670,31244.00
01/17/2016 10:30,2,0.100,ALERT,211.48,300.87,59.975,1453044603,"201051344000569","219011344069620",33.20,-11.00,0,298.77,320.11,3.4,1.4,0.000,320172.3,320172.3,12288,0,0,0,L,1122011218,0,120.42,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1453044672,31245.00
01/17/2016 10:30,2,0.000,ALERT,211.25,300.27,59.981,1453044603,"201051344000983","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,314939.3,314939.3,12358,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453044674,31246.00
01/17/2016 10:30,2,0.000,ALERT,211.48,300.27,59.975,1453044603,"201051344001158","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,309931.2,309931.2,12456,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453044676,31247.00
01/17/2016 10:30,2,0.000,ALERT,211.93,300.87,59.981,1453044603,"201051344000576","219011344069620",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,313130.6,313130.6,12333,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453044678,31248.00
01/17/2016 10:30,2,0.000,ALERT,210.57,295.76,59.986,1453044603,"274151322000087","219011344069620",0.00,-7.00,0,293.66,297.57,0.0,0.0,0.000,558403.1,558403.1,6205,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453044679,31249.00
01/17/2016 10:45,2,0.000,ALERT,212.16,300.57,59.975,1453045503,"201051344000645","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,313331.0,313331.0,12360,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453045505,31250.00
01/17/2016 10:45,2,0.053,ALERT,210.80,297.26,59.981,1453045503,"274151322000085","219011344069620",15.84,-8.00,0,295.46,319.21,0.9,0.0,0.000,585932.2,585932.2,6196,0,0,0,L,1151911521,0,121.10,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453045507,31251.00
01/17/2016 10:45,2,0.000,ALERT,212.38,300.57,59.970,1453045503,"201051344000633","219011344069620",0.00,-11.00,0,296.36,302.07,0.0,0.0,0.000,305765.3,305765.3,12462,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453045508,31252.00
01/17/2016 10:45,2,0.000,ALERT,211.93,300.87,59.975,1453045503,"201051344000469","219011344069620",0.00,-12.00,0,297.26,302.07,0.0,0.0,0.000,307220.4,307220.4,12422,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453045510,31253.00
01/17/2016 10:45,2,0.053,ALERT,210.35,297.57,59.975,1453045503,"201051344000646","219011344069620",31.87,-11.00,0,294.56,309.89,1.8,0.0,0.000,311553.7,311553.7,17062,0,0,0,L,1122011218,0,121.10,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1453045512,31254.00
01/17/2016 10:45,2,0.045,ALERT,210.35,297.57,59.975,1453045503,"274151322000052","219011344069620",31.79,-10.00,0,295.16,308.09,0.0,0.0,0.000,593719.5,593719.5,6253,0,0,0,L,1151911521,0,119.75,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453045514,31255.00
01/17/2016 10:45,2,0.049,ALERT,210.80,297.87,59.975,1453045503,"201051344000585","219011344069620",32.38,-10.00,0,294.86,314.10,1.6,0.0,0.000,316473.9,316473.9,17053,0,0,0,L,1122011218,0,120.65,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1453045515,31256.00
01/17/2016 10:45,2,0.062,ALERT,210.57,298.17,59.986,1453045503,"201051344001230","219011344069620",32.90,-10.00,0,295.46,318.00,2.1,0.2,0.000,314690.1,314690.1,17100,0,0,0,L,1122011218,0,121.10,120.20,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453045517,31257.00
01/17/2016 10:45,2,0.000,ALERT,211.03,298.47,59.981,1453045503,"201051344000582","219011344069620",0.00,-11.50,0,296.36,299.67,0.0,0.0,0.000,309668.9,309668.9,17049,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453045519,31258.00
01/17/2016 10:45,2,0.104,ALERT,210.12,297.26,59.981,1453045503,"201051344000955","219011344069620",32.44,-10.00,0,295.16,314.40,3.5,1.4,0.000,319010.7,319010.7,17035,0,0,0,L,1122011218,0,120.42,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1453045521,31259.00
01/17/2016 10:45,2,0.000,ALERT,210.57,296.36,59.975,1453045503,"274151322000094","219011344069620",0.00,-11.00,0,294.86,298.17,0.0,0.0,0.000,477714.9,477714.9,6546,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453045523,31260.00
01/17/2016 10:45,2,0.000,ALERT,211.70,301.17,59.975,1453045503,"201051344000579","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,320384.4,320384.4,12427,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453045524,31261.00
01/17/2016 10:45,2,0.000,ALERT,210.12,297.57,59.975,1453045503,"201051344000890","219011344069620",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,317146.3,317146.3,17123,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453045526,31262.00
01/17/2016 10:45,2,0.000,ALERT,210.35,296.96,59.975,1453045503,"201051344000438","219011344069620",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,318944.1,318944.1,17069,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453045528,31263.00
01/17/2016 10:45,2,0.000,ALERT,210.57,296.66,59.949,1453045503,"201051344000417","219011344069620",0.00,-10.00,0,294.86,298.47,0.0,0.0,0.000,313024.6,313024.6,17140,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453045530,31264.00
01/17/2016 10:45,2,0.020,ALERT,211.03,297.57,59.970,1453045503,"274151322000083","219011344069620",31.73,-10.00,0,295.46,307.18,0.0,0.0,0.000,588027.6,588027.6,6283,0,0,0,L,1151911521,0,120.65,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1453045532,31265.00
01/17/2016 10:45,2,0.018,ALERT,211.25,296.66,59.965,1453045503,"274151322000076","219011344069620",31.67,-9.00,0,295.16,307.78,0.0,0.0,0.000,624645.3,624645.3,6270,0,0,0,L,1151911521,0,120.65,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1453045534,31266.00
01/17/2016 10:45,2,0.000,ALERT,211.70,301.17,59.981,1453045503,"201051344000868","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,304699.5,304699.5,12387,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453045536,31267.00
01/17/2016 10:45,2,0.010,ALERT,210.57,298.47,59.986,1453045503,"274151322000095","219011344069620",31.99,-11.00,0,296.36,308.39,0.0,0.0,0.000,617333.2,617333.2,6293,0,0,0,L,1151911521,0,121.10,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1453045537,31268.00
01/17/2016 10:45,2,0.000,ALERT,211.25,300.27,59.965,1453045503,"201051344000988","219011344069620",0.00,-11.00,0,295.76,301.77,0.0,0.0,0.000,304685.3,304685.3,12434,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453045539,31269.00
01/17/2016 10:45,2,0.000,ALERT,210.12,296.36,59.975,1453045503,"201051344001025","219011344069620",0.00,-11.00,0,294.56,299.67,0.0,0.0,0.000,317067.6,317067.6,17043,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453045541,31270.00
01/17/2016 10:45,2,0.000,ALERT,211.25,300.27,59.975,1453045503,"201051344000458","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,314788.5,314788.5,12427,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453045543,31271.00
01/17/2016 10:45,2,0.150,ALERT,212.16,299.97,59.949,1453045503,"201051344000853","219011344069620",18.17,-11.00,0,298.17,326.42,2.8,0.7,0.000,312174.0,312174.0,12363,0,0,0,L,1122011218,0,121.33,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1453045545,31272.00
01/17/2016 10:45,2,0.096,ALERT,210.80,297.26,59.970,1453045503,"201051344000685","219011344069620",31.99,-10.00,0,295.46,309.29,3.1,1.1,0.000,318361.0,318361.0,17093,0,0,0,L,1122011218,0,121.55,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1453045546,31273.00
01/17/2016 10:45,2,0.137,ALERT,210.57,296.66,59.975,1453045503,"201051344000917","219011344069620",14.85,-8.50,0,294.26,318.61,2.0,0.1,0.000,316088.3,316088.3,17077,0,0,0,L,1122011218,0,120.88,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1453045548,31274.00
01/17/2016 10:45,2,0.121,ALERT,210.35,297.26,59.991,1453045503,"201051344001145","219011344069620",18.59,-10.00,0,295.76,318.00,2.3,0.3,0.000,319295.0,319295.0,17070,0,0,0,L,1122011218,0,120.88,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1453045550,31275.00
01/17/2016 10:45,2,0.000,ALERT,210.35,296.66,59.975,1453045503,"201051344000651","219011344069620",0.00,-12.00,0,294.56,298.47,0.0,0.0,0.000,313443.7,313443.7,17072,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453045552,31276.00
01/17/2016 10:45,2,0.047,ALERT,210.12,296.36,59.970,1453045503,"274151322000088","219011344069620",19.24,-8.00,0,294.86,308.39,0.9,0.0,0.000,570923.6,570923.6,6169,0,0,0,L,1151911521,0,120.88,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1453045554,31277.00
01/17/2016 10:45,2,0.000,ALERT,211.25,296.36,59.965,1453045503,"274151322000068","219011344069620",0.00,-8.50,0,294.56,297.87,0.0,0.0,0.000,478003.1,478003.1,6539,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453045556,31278.00
01/17/2016 10:45,2,0.000,ALERT,209.90,296.96,59.954,1453045503,"201051344001135","219011344069620",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,309894.7,309894.7,17056,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453045558,31279.00
01/17/2016 10:45,2,0.000,ALERT,211.25,300.87,59.975,1453045503,"201051344000594","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,315792.7,315792.7,12449,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453045559,31280.00
01/17/2016 10:45,2,0.000,ALERT,210.12,296.66,60.018,1453045503,"201051344001203","219011344069620",0.00,-11.50,0,295.16,300.57,0.0,0.0,0.000,316390.6,316390.6,17062,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453045561,31281.00
01/17/2016 10:45,2,0.016,ALERT,210.57,296.96,59.965,1453045503,"274151322000054","219011344069620",33.00,-8.00,0,295.46,319.51,0.0,0.0,0.000,583279.5,583279.5,6159,0,0,0,L,1151911521,0,120.42,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453045563,31282.00
01/17/2016 10:45,2,0.000,ALERT,211.70,299.67,59.954,1453045503,"201051344000867","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,305027.1,305027.1,12430,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453045565,31283.00
01/17/2016 10:45,2,0.219,ALERT,210.12,297.26,59.965,1453045503,"201051344001093","219011344069620",13.84,-8.50,0,295.16,318.91,3.1,1.0,0.000,314927.2,314927.2,17056,0,0,0,L,1122011218,0,120.65,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453045566,31284.00
01/17/2016 10:45,2,0.082,ALERT,211.25,300.27,59.922,1453045503,"201051344000900","219011344069620",18.19,-11.00,0,298.17,314.40,1.5,0.0,0.000,318452.2,318452.2,12331,0,0,0,L,1122011218,0,121.10,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1453045568,31285.00
01/17/2016 10:45,2,0.000,ALERT,211.48,299.37,59.970,1453045503,"201051344000648","219011344069620",0.00,-12.00,0,297.26,302.07,0.0,0.0,0.000,312034.4,312034.4,12403,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453045570,31286.00
01/17/2016 10:45,2,0.195,ALERT,211.48,300.87,59.975,1453045503,"201051344000569","219011344069620",23.50,-10.00,0,299.07,326.72,4.7,2.6,0.000,320172.7,320172.7,12290,0,0,0,L,1122011218,0,120.42,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1453045572,31287.00
01/17/2016 10:45,2,0.109,ALERT,211.48,300.57,60.023,1453045503,"201051344000983","219011344069620",13.99,-10.00,0,298.47,313.80,1.6,0.0,0.000,314939.3,314939.3,12360,0,0,0,L,1122011218,0,120.88,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1453045574,31288.00
01/17/2016 10:45,2,0.000,ALERT,211.70,300.27,59.970,1453045503,"201051344001158","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,309931.2,309931.2,12458,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453045576,31289.00
01/17/2016 10:45,2,0.119,ALERT,211.93,300.57,59.965,1453045503,"201051344000576","219011344069620",32.50,-9.00,0,298.17,313.80,4.0,1.9,0.000,313130.7,313130.7,12335,0,0,0,L,1122011218,0,121.10,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1453045577,31290.00
01/17/2016 10:45,2,0.062,ALERT,210.80,296.66,59.965,1453045503,"274151322000087","219011344069620",14.81,-6.50,0,294.26,318.91,0.9,0.0,0.000,558403.1,558403.1,6207,0,0,0,L,1151911521,0,120.65,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453045579,31291.00
01/17/2016 11:00,2,0.072,ALERT,211.70,305.08,59.965,1453046404,"201051344000645","219011344069620",29.84,-9.00,0,298.17,321.31,2.1,0.1,0.000,313331.0,313331.0,12362,0,0,0,L,1122011218,0,120.88,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1453046406,31292.00
01/17/2016 11:00,2,0.018,ALERT,210.12,296.36,59.949,1453046404,"274151322000085","219011344069620",32.90,-7.00,0,294.56,319.51,0.0,0.0,0.000,585932.2,585932.2,6198,0,0,0,L,1151911521,0,120.88,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1453046407,31293.00
01/17/2016 11:00,2,0.000,ALERT,211.93,299.67,60.012,1453046404,"201051344000633","219011344069620",0.00,-10.00,0,296.66,302.37,0.0,0.0,0.000,305765.3,305765.3,12464,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453046409,31294.00
01/17/2016 11:00,2,0.113,ALERT,211.48,299.97,59.970,1453046404,"201051344000469","219011344069620",31.13,-11.50,0,297.57,314.10,3.6,1.5,0.000,307220.7,307220.7,12424,0,0,0,L,1122011218,0,120.20,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453046411,31295.00
01/17/2016 11:00,2,0.053,ALERT,210.12,297.26,59.959,1453046404,"201051344000646","219011344069620",31.27,-10.00,0,294.86,309.89,1.7,0.0,0.000,311553.7,311553.7,17064,0,0,0,L,1122011218,0,121.10,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453046413,31296.00
01/17/2016 11:00,2,0.043,ALERT,209.90,297.57,59.965,1453046404,"274151322000052","219011344069620",31.29,-9.00,0,294.26,308.39,0.0,0.0,0.000,593719.5,593719.5,6255,0,0,0,L,1151911521,0,119.97,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453046415,31297.00
01/17/2016 11:00,2,0.049,ALERT,210.12,297.87,59.965,1453046404,"201051344000585","219011344069620",31.91,-8.50,0,295.16,314.10,1.6,0.0,0.000,316473.9,316473.9,17055,0,0,0,L,1122011218,0,120.42,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453046417,31298.00
01/17/2016 11:00,2,0.066,ALERT,210.35,298.17,59.954,1453046404,"201051344001230","219011344069620",32.32,-9.00,0,295.46,318.00,2.2,0.2,0.000,314690.2,314690.2,17102,0,0,0,L,1122011218,0,121.10,119.97,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1453046419,31299.00
01/17/2016 11:00,2,0.100,ALERT,210.57,298.47,59.959,1453046404,"201051344000582","219011344069620",31.19,-11.00,0,296.06,313.80,3.2,1.1,0.000,309669.1,309669.1,17051,0,0,0,L,1122011218,0,121.10,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453046421,31300.00
01/17/2016 11:00,2,0.105,ALERT,209.67,297.57,59.965,1453046404,"201051344000955","219011344069620",31.89,-9.00,0,294.86,314.70,3.4,1.4,0.000,319011.0,319011.0,17037,0,0,0,L,1122011218,0,120.20,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1453046423,31301.00
01/17/2016 11:00,2,0.000,ALERT,210.12,295.76,59.949,1453046404,"274151322000094","219011344069620",0.00,-10.00,0,294.26,407.57,0.0,0.0,0.000,477714.9,477714.9,6548,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1453046424,31302.00
01/17/2016 11:00,2,0.000,ALERT,211.48,301.17,59.922,1453046404,"201051344000579","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,320384.4,320384.4,12429,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453046426,31303.00
01/17/2016 11:00,2,0.115,ALERT,209.90,297.87,59.949,1453046404,"201051344000890","219011344069620",31.43,-8.50,0,295.46,313.80,3.8,1.7,0.000,317146.6,317146.6,17125,0,0,0,L,1122011218,0,120.88,119.75,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453046428,31304.00
01/17/2016 11:00,2,0.109,ALERT,210.12,297.26,59.959,1453046404,"201051344000438","219011344069620",31.53,-10.00,0,295.16,315.30,3.5,1.5,0.000,318944.3,318944.3,17071,0,0,0,L,1122011218,0,121.10,120.20,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453046430,31305.00
01/17/2016 11:00,2,0.158,ALERT,210.35,296.66,59.944,1453046404,"201051344000417","219011344069620",30.91,-9.00,0,294.56,312.89,5.0,2.9,0.000,313025.2,313025.2,17142,0,0,0,L,1122011218,0,120.65,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453046432,31306.00
01/17/2016 11:00,2,0.020,ALERT,210.35,296.66,59.944,1453046404,"274151322000083","219011344069620",31.15,-9.00,0,294.86,311.09,0.0,0.0,0.000,588027.6,588027.6,6285,0,0,0,L,1151911521,0,120.42,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453046434,31307.00
01/17/2016 11:00,2,0.018,ALERT,210.80,296.36,59.938,1453046404,"274151322000076","219011344069620",31.05,-8.50,0,294.86,308.09,0.0,0.0,0.000,624645.3,624645.3,6272,0,0,0,L,1151911521,0,120.65,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453046436,31308.00
01/17/2016 11:00,2,0.062,ALERT,211.48,300.27,59.938,1453046404,"201051344000868","219011344069620",31.85,-11.00,0,299.07,320.71,2.1,0.1,0.000,304699.5,304699.5,12389,0,0,0,L,1122011218,0,120.65,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453046438,31309.00
01/17/2016 11:00,2,0.012,ALERT,209.90,297.57,59.975,1453046404,"274151322000095","219011344069620",31.39,-10.00,0,295.76,311.99,0.0,0.0,0.000,617333.2,617333.2,6295,0,0,0,L,1151911521,0,120.88,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453046439,31310.00
01/17/2016 11:00,2,0.000,ALERT,211.25,299.37,59.938,1453046404,"201051344000988","219011344069620",0.00,-10.00,0,295.76,301.47,0.0,0.0,0.000,304685.3,304685.3,12436,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453046441,31311.00
01/17/2016 11:00,2,0.078,ALERT,209.90,296.66,59.965,1453046404,"201051344001025","219011344069620",31.57,-11.00,0,294.56,313.80,2.5,0.5,0.000,317067.7,317067.7,17045,0,0,0,L,1122011218,0,120.42,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453046443,31312.00
01/17/2016 11:00,2,0.117,ALERT,211.25,299.97,59.944,1453046404,"201051344000458","219011344069620",31.69,-8.00,0,298.17,314.10,3.8,1.7,0.000,314788.9,314788.9,12429,0,0,0,L,1122011218,0,120.65,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453046445,31313.00
01/17/2016 11:00,2,0.141,ACTIVE,211.93,299.67,59.907,1453046404,"201051344000853","219011344069620",15.76,-10.00,0,298.17,302.07,2.2,0.2,0.000,312174.2,312174.2,12365,0,0,0,L,1122011218,0,121.10,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453046446,31314.00
01/17/2016 11:00,2,0.094,ALERT,210.57,297.57,59.944,1453046404,"201051344000685","219011344069620",31.43,-9.00,0,295.16,312.29,3.0,1.0,0.000,318361.2,318361.2,17095,0,0,0,L,1122011218,0,121.55,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453046448,31315.00
01/17/2016 11:00,2,0.062,ALERT,210.57,297.26,59.933,1453046404,"201051344000917","219011344069620",32.78,-8.00,0,293.36,319.21,2.1,0.1,0.000,316088.4,316088.4,17079,0,0,0,L,1122011218,0,120.88,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1453046449,31316.00
01/17/2016 11:00,2,0.115,ACTIVE_NO_POWER,210.57,298.17,59.949,1453046404,"201051344001145","219011344069620",14.75,-9.00,0,295.46,299.97,1.7,0.0,0.000,319295.1,319295.1,17072,0,0,0,L,1122011218,0,121.10,120.20,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453046450,31317.00
01/17/2016 11:00,2,0.115,ALERT,210.35,296.96,59.981,1453046404,"201051344000651","219011344069620",27.47,-11.50,0,294.56,308.99,3.0,0.9,0.000,313444.0,313444.0,17074,0,0,0,L,1122011218,0,121.33,120.20,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453046452,31318.00
01/17/2016 11:00,2,0.041,ACTIVE_NO_POWER,209.67,296.06,59.928,1453046404,"274151322000088","219011344069620",16.18,-6.50,0,294.26,298.77,0.7,0.0,0.000,570923.6,570923.6,6171,0,0,0,L,1151911521,0,120.88,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453046453,31319.00
01/17/2016 11:00,2,0.000,ALERT,210.57,295.46,59.944,1453046404,"274151322000068","219011344069620",0.00,-8.00,0,293.96,405.47,0.0,0.0,0.000,478003.1,478003.1,6541,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1453046455,31320.00
01/17/2016 11:00,2,0.043,ALERT,209.90,297.26,59.928,1453046404,"201051344001135","219011344069620",31.81,-9.00,0,295.16,315.30,1.4,0.0,0.000,309894.7,309894.7,17058,0,0,0,L,1122011218,0,120.65,120.20,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453046457,31321.00
01/17/2016 11:00,2,0.000,ALERT,210.80,299.97,59.922,1453046404,"201051344000594","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,315792.7,315792.7,12451,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453046458,31322.00
01/17/2016 11:00,2,0.068,ALERT,210.12,296.96,59.938,1453046404,"201051344001203","219011344069620",31.23,-11.00,0,294.86,315.30,2.2,0.2,0.000,316390.6,316390.6,17064,0,0,0,L,1122011218,0,121.33,119.97,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453046460,31323.00
01/17/2016 11:00,2,0.016,ALERT,210.12,296.36,59.975,1453046404,"274151322000054","219011344069620",32.72,-7.00,0,294.86,318.91,0.0,0.0,0.000,583279.5,583279.5,6161,0,0,0,L,1151911521,0,120.42,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1453046462,31324.00
01/17/2016 11:00,2,0.000,ALERT,211.48,299.37,59.938,1453046404,"201051344000867","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,305027.1,305027.1,12432,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453046464,31325.00
01/17/2016 11:00,2,0.148,ALERT,210.12,297.26,59.954,1453046404,"201051344001093","219011344069620",32.66,-8.00,0,295.16,318.91,5.0,2.9,0.000,314927.8,314927.8,17058,0,0,0,L,1122011218,0,120.88,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1453046466,31326.00
01/17/2016 11:00,2,0.070,ACTIVE_NO_POWER,211.25,299.67,59.944,1453046404,"201051344000900","219011344069620",18.19,-10.00,0,297.87,301.77,1.3,0.0,0.000,318452.2,318452.2,12333,0,0,0,L,1122011218,0,120.65,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453046466,31327.00
