ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2016 11:00,2,0.104,ALERT,211.48,298.77,59.944,1453046404,"201051344000648","219011344069620",31.89,-11.50,0,297.26,317.40,3.4,1.3,0.000,312034.7,312034.7,12405,0,0,0,L,1122011218,0,120.20,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453046468,31328.00
01/17/2016 11:00,2,0.184,ALERT,211.48,300.27,59.933,1453046404,"201051344000569","219011344069620",22.52,-9.00,0,299.37,343.85,4.2,2.2,0.000,320173.4,320173.4,12292,0,0,0,L,1122011218,0,120.20,121.55,0002,-11,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453046470,31329.00
01/17/2016 11:00,2,0.045,ALERT,211.25,299.67,59.944,1453046404,"201051344000983","219011344069620",32.62,-9.00,0,298.47,314.70,1.6,0.0,0.000,314939.3,314939.3,12362,0,0,0,L,1122011218,0,120.65,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1453046472,31330.00
01/17/2016 11:00,2,0.000,ALERT,211.48,299.67,59.991,1453046404,"201051344001158","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,309931.2,309931.2,12460,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453046474,31331.00
01/17/2016 11:00,2,0.117,ALERT,211.93,300.27,59.949,1453046404,"201051344000576","219011344069620",32.07,-11.00,0,298.47,313.80,3.8,1.8,0.000,313131.1,313131.1,12337,0,0,0,L,1122011218,0,120.88,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1453046476,31332.00
01/17/2016 11:00,2,0.031,ALERT,210.12,295.16,59.944,1453046404,"274151322000087","219011344069620",32.92,-6.00,0,293.36,319.51,0.0,0.0,0.000,558403.1,558403.1,6209,0,0,0,L,1151911521,0,120.42,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1453046478,31333.00
01/17/2016 11:15,2,0.139,ALERT,211.93,299.97,59.975,1453047303,"201051344000645","219011344069620",16.66,-9.00,0,297.87,320.71,2.4,0.3,0.000,313331.1,313331.1,12364,0,0,0,L,1122011218,0,121.10,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453047305,31334.00
01/17/2016 11:15,2,0.062,ALERT,209.90,296.36,59.965,1453047303,"274151322000085","219011344069620",21.03,-7.00,0,294.86,320.11,1.3,0.0,0.000,585932.2,585932.2,6200,0,0,0,L,1151911521,0,120.65,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1453047307,31335.00
01/17/2016 11:15,2,0.000,ALERT,211.93,299.37,59.981,1453047303,"201051344000633","219011344069620",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,305765.3,305765.3,12466,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453047309,31336.00
01/17/2016 11:15,2,0.113,ALERT,211.48,300.27,59.986,1453047303,"201051344000469","219011344069620",32.05,-11.50,0,297.26,310.79,3.7,1.7,0.000,307221.1,307221.1,12426,0,0,0,L,1122011218,0,120.20,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453047311,31337.00
01/17/2016 11:15,2,0.076,ALERT,209.90,301.17,59.975,1453047303,"201051344000646","219011344069620",26.36,-10.00,0,295.16,309.29,1.8,0.0,0.000,311553.7,311553.7,17066,0,0,0,L,1122011218,0,121.10,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453047313,31338.00
01/17/2016 11:15,2,0.080,ALERT,209.90,296.06,59.975,1453047303,"274151322000052","219011344069620",16.30,-8.50,0,294.86,307.78,1.3,0.0,0.000,593719.5,593719.5,6257,0,0,0,L,1151911521,0,119.75,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453047314,31339.00
01/17/2016 11:15,2,0.047,ALERT,210.35,297.57,59.981,1453047303,"201051344000585","219011344069620",32.62,-9.00,0,295.16,314.70,1.6,0.0,0.000,316473.9,316473.9,17057,0,0,0,L,1122011218,0,120.42,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453047316,31340.00
01/17/2016 11:15,2,0.148,ALERT,210.35,297.87,59.981,1453047303,"201051344001230","219011344069620",17.53,-9.00,0,295.76,315.30,2.7,0.6,0.000,314690.2,314690.2,17104,0,0,0,L,1122011218,0,121.10,119.97,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453047318,31341.00
01/17/2016 11:15,2,0.100,ALERT,210.80,298.47,59.991,1453047303,"201051344000582","219011344069620",32.18,-11.00,0,296.36,310.49,3.3,1.2,0.000,309669.3,309669.3,17053,0,0,0,L,1122011218,0,121.10,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453047320,31342.00
01/17/2016 11:15,2,0.180,ALERT,209.67,297.26,59.975,1453047303,"201051344000955","219011344069620",16.06,-9.00,0,295.46,315.30,2.9,0.9,0.000,319011.3,319011.3,17039,0,0,0,L,1122011218,0,120.42,120.20,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453047322,31343.00
01/17/2016 11:15,2,0.000,ALERT,209.90,332.43,59.975,1453047303,"274151322000094","219011344069620",42.54,-10.00,0,294.26,406.97,0.0,0.0,0.000,477714.9,477714.9,6550,0,0,0,L,1151911521,0,119.97,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1453047323,31344.00
01/17/2016 11:15,2,0.000,ALERT,211.48,300.57,59.986,1453047303,"201051344000579","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,320384.4,320384.4,12431,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453047325,31345.00
01/17/2016 11:15,2,0.117,ALERT,210.12,297.87,59.975,1453047303,"201051344000890","219011344069620",32.42,-8.00,0,295.76,313.80,3.9,1.8,0.000,317147.1,317147.1,17127,0,0,0,L,1122011218,0,121.10,119.75,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453047327,31346.00
01/17/2016 11:15,2,0.102,ALERT,210.12,303.58,59.975,1453047303,"201051344000438","219011344069620",27.57,-9.00,0,295.46,314.70,3.2,1.2,0.000,318944.7,318944.7,17073,0,0,0,L,1122011218,0,121.10,120.20,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453047329,31347.00
01/17/2016 11:15,2,0.158,ALERT,210.35,296.66,59.933,1453047303,"201051344000417","219011344069620",31.83,-8.50,0,294.56,308.69,5.1,3.0,0.000,313025.9,313025.9,17144,0,0,0,L,1122011218,0,120.88,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453047331,31348.00
01/17/2016 11:15,2,0.053,ALERT,210.35,297.57,59.965,1453047303,"274151322000083","219011344069620",12.29,-8.50,0,295.16,309.59,0.7,0.0,0.000,588027.6,588027.6,6287,0,0,0,L,1151911521,0,120.42,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453047332,31349.00
01/17/2016 11:15,2,0.016,ALERT,211.03,296.96,59.991,1453047303,"274151322000076","219011344069620",32.08,-8.50,0,294.56,307.78,0.0,0.0,0.000,624645.3,624645.3,6274,0,0,0,L,1151911521,0,120.42,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453047334,31350.00
01/17/2016 11:15,2,0.062,ALERT,211.48,300.87,59.970,1453047303,"201051344000868","219011344069620",32.86,-10.00,0,298.47,322.51,2.1,0.1,0.000,304699.5,304699.5,12391,0,0,0,L,1122011218,0,120.65,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453047336,31351.00
01/17/2016 11:15,2,0.047,ALERT,210.12,297.57,59.965,1453047303,"274151322000095","219011344069620",16.00,-10.00,0,296.06,312.29,0.8,0.0,0.000,617333.2,617333.2,6297,0,0,0,L,1151911521,0,120.88,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453047338,31352.00
01/17/2016 11:15,2,0.000,ALERT,211.25,299.67,59.965,1453047303,"201051344000988","219011344069620",0.00,-10.00,0,295.16,301.47,0.0,0.0,0.000,304685.3,304685.3,12438,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453047340,31353.00
01/17/2016 11:15,2,0.078,ALERT,209.90,296.66,59.975,1453047303,"201051344001025","219011344069620",32.34,-10.00,0,294.86,314.10,2.6,0.6,0.000,317067.9,317067.9,17047,0,0,0,L,1122011218,0,120.42,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453047342,31354.00
01/17/2016 11:15,2,0.113,ALERT,211.25,299.97,59.970,1453047303,"201051344000458","219011344069620",32.54,-8.00,0,298.17,314.40,3.7,1.7,0.000,314789.3,314789.3,12431,0,0,0,L,1122011218,0,120.65,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453047344,31355.00
01/17/2016 11:15,2,0.160,ACTIVE,211.93,299.97,59.965,1453047303,"201051344000853","219011344069620",20.54,-10.00,0,297.87,301.77,3.3,1.3,0.000,312174.3,312174.3,12366,0,0,0,L,1122011218,0,121.10,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453047345,31356.00
01/17/2016 11:15,2,0.164,ALERT,210.57,297.26,59.965,1453047303,"201051344000685","219011344069620",15.59,-9.00,0,295.16,308.99,2.6,0.6,0.000,318361.4,318361.4,17097,0,0,0,L,1122011218,0,121.55,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453047347,31357.00
01/17/2016 11:15,2,0.148,ALERT,210.57,297.26,59.970,1453047303,"201051344000917","219011344069620",19.68,-8.00,0,294.26,320.11,3.0,1.0,0.000,316088.4,316088.4,17081,0,0,0,L,1122011218,0,120.88,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1453047348,31358.00
01/17/2016 11:15,2,0.131,ACTIVE,209.44,296.06,59.949,1453047303,"201051344001145","219011344069620",21.03,-9.00,0,285.24,299.67,2.8,0.8,0.000,319295.1,319295.1,17073,0,0,0,L,1122011218,0,120.42,119.75,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453047349,31359.00
01/17/2016 11:15,2,0.104,ALERT,209.22,294.86,59.959,1453047303,"201051344000651","219011344069620",31.85,-11.50,0,283.44,309.29,3.4,1.3,0.000,313444.3,313444.3,17076,0,0,0,L,1122011218,0,120.65,119.30,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453047351,31360.00
01/17/2016 11:15,2,0.053,ACTIVE_NO_POWER,208.77,294.56,59.970,1453047303,"274151322000088","219011344069620",21.43,-6.50,0,284.04,301.17,1.2,0.0,0.000,570923.6,570923.6,6172,0,0,0,L,1151911521,0,120.20,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453047352,31361.00
01/17/2016 11:15,2,0.008,ALERT,209.44,294.26,59.975,1453047303,"274151322000068","219011344069620",41.94,-7.00,0,286.74,405.47,0.0,0.0,0.000,478003.1,478003.1,6543,0,0,0,L,1151911521,0,120.20,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1453047354,31362.00
01/17/2016 11:15,2,0.043,ALERT,208.77,295.76,59.965,1453047303,"201051344001135","219011344069620",32.62,-9.00,0,284.04,315.00,1.4,0.0,0.000,309894.7,309894.7,17060,0,0,0,L,1122011218,0,120.20,119.52,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453047356,31363.00
01/17/2016 11:15,2,0.000,ALERT,209.90,298.47,59.917,1453047303,"201051344000594","219011344069620",0.00,-10.00,0,286.74,301.77,0.0,0.0,0.000,315792.7,315792.7,12453,0,0,0,L,1122011218,0,119.75,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453047357,31364.00
01/17/2016 11:15,2,0.068,ALERT,209.22,295.46,59.944,1453047303,"201051344001203","219011344069620",32.34,-10.00,0,283.74,314.70,2.3,0.3,0.000,316390.6,316390.6,17066,0,0,0,L,1122011218,0,120.65,119.52,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453047359,31365.00
01/17/2016 11:15,2,0.055,ALERT,208.77,295.76,59.975,1453047303,"274151322000054","219011344069620",19.08,-7.00,0,284.04,319.51,1.1,0.0,0.000,583279.5,583279.5,6163,0,0,0,L,1151911521,0,119.75,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453047361,31366.00
01/17/2016 11:15,2,0.000,ALERT,210.57,297.87,59.996,1453047303,"201051344000867","219011344069620",0.00,-10.00,0,286.14,302.07,0.0,0.0,0.000,305027.1,305027.1,12434,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453047363,31367.00
01/17/2016 11:15,2,0.229,ALERT,209.22,296.06,59.970,1453047303,"201051344001093","219011344069620",19.34,-8.00,0,284.04,320.11,4.5,2.4,0.000,314928.4,314928.4,17060,0,0,0,L,1122011218,0,120.20,119.75,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1453047365,31368.00
01/17/2016 11:15,2,0.104,ACTIVE,210.12,298.77,59.959,1453047303,"201051344000900","219011344069620",19.90,-10.00,0,287.95,301.47,2.1,0.1,0.000,318452.2,318452.2,12334,0,0,0,L,1122011218,0,120.20,120.42,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453047366,31369.00
01/17/2016 11:15,2,0.104,ALERT,210.57,298.17,59.928,1453047303,"201051344000648","219011344069620",32.96,-11.50,0,286.14,316.80,3.5,1.5,0.000,312035.0,312035.0,12407,0,0,0,L,1122011218,0,119.75,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453047367,31370.00
01/17/2016 11:15,2,0.207,ACTIVE,210.35,335.14,59.975,1453047303,"201051344000569","219011344069620",27.33,-8.50,0,299.07,347.46,5.8,3.6,0.004,320174.1,320174.1,12294,0,0,0,L,1122011218,0,119.75,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453047368,31371.00
01/17/2016 11:15,2,0.121,ALERT,210.12,299.07,59.981,1453047303,"201051344000983","219011344069620",18.91,-9.00,0,287.05,315.60,2.3,0.3,0.000,314939.3,314939.3,12364,0,0,0,L,1122011218,0,119.97,120.20,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1453047370,31372.00
01/17/2016 11:15,2,0.000,ALERT,210.35,298.77,59.996,1453047303,"201051344001158","219011344069620",0.00,-11.50,0,286.74,301.47,0.0,0.0,0.000,309931.2,309931.2,12462,0,0,0,L,1122011218,0,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453047372,31373.00
01/17/2016 11:15,2,0.195,ALERT,210.80,299.07,59.959,1453047303,"201051344000576","219011344069620",19.94,-11.00,0,287.35,313.80,4.0,1.9,0.000,313131.5,313131.5,12339,0,0,0,L,1122011218,0,120.20,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1453047374,31374.00
01/17/2016 11:15,2,0.076,ALERT,208.99,293.96,59.975,1453047303,"274151322000087","219011344069620",20.40,-5.50,0,282.84,319.51,1.6,0.0,0.000,558403.1,558403.1,6211,0,0,0,L,1151911521,0,119.75,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1453047376,31375.00
01/17/2016 11:30,2,0.184,ALERT,211.93,337.84,60.007,1453048203,"201051344000645","219011344069620",27.31,-8.50,0,287.05,338.44,5.1,3.0,0.000,313331.4,313331.4,12366,0,0,0,L,1122011218,0,120.88,121.55,0002,-12,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453048205,31376.00
01/17/2016 11:30,2,0.098,ACTIVE,210.12,334.84,59.991,1453048203,"274151322000085","219011344069620",29.28,-6.00,0,284.04,345.96,2.9,0.9,0.000,585932.2,585932.2,6202,0,0,0,L,1151911521,0,121.10,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453048206,31377.00
01/17/2016 11:30,2,0.152,ALERT,211.93,299.67,60.002,1453048203,"201051344000633","219011344069620",15.90,-10.00,0,285.54,321.61,2.5,0.4,0.000,305765.3,305765.3,12468,0,0,0,L,1122011218,0,121.10,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1453048208,31378.00
01/17/2016 11:30,2,0.213,ALERT,211.48,300.27,59.991,1453048203,"201051344000469","219011344069620",21.63,-11.00,0,286.44,314.40,4.7,2.6,0.000,307221.5,307221.5,12428,0,0,0,L,1122011218,0,120.20,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1453048210,31379.00
01/17/2016 11:30,2,0.199,ALERT,210.57,299.37,60.018,1453048203,"201051344000646","219011344069620",22.09,-8.50,0,283.74,308.99,4.5,2.4,0.000,311553.9,311553.9,17068,0,0,0,L,1122011218,0,121.33,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1453048212,31380.00
01/17/2016 11:30,2,0.121,ALERT,209.67,333.63,59.996,1453048203,"274151322000052","219011344069620",26.52,-8.00,0,283.74,334.84,3.2,1.2,0.000,593719.5,593719.5,6259,0,0,0,L,1151911521,0,120.20,121.10,0002,-6,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453048213,31381.00
01/17/2016 11:30,2,0.166,ALERT,211.03,324.92,60.012,1453048203,"201051344000585","219011344069620",25.35,-8.00,0,283.44,335.14,4.3,2.2,0.000,316474.0,316474.0,17059,0,0,0,L,1122011218,0,120.88,120.88,0002,-12,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1453048215,31382.00
01/17/2016 11:30,2,0.178,ACTIVE,210.80,299.67,60.002,1453048203,"201051344001230","219011344069620",22.62,-8.50,0,284.34,304.48,4.1,2.0,0.000,314690.5,314690.5,17106,0,0,0,L,1122011218,0,121.33,120.20,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453048216,31383.00
01/17/2016 11:30,2,0.232,ALERT,211.03,299.67,59.996,1453048203,"201051344000582","219011344069620",20.10,-10.00,0,285.24,314.40,4.8,2.7,0.000,309669.7,309669.7,17055,0,0,0,L,1122011218,0,121.10,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1453048218,31384.00
01/17/2016 11:30,2,0.223,ACTIVE,210.57,334.84,59.996,1453048203,"201051344000955","219011344069620",26.60,-7.00,0,283.74,340.85,6.0,3.9,0.004,319011.8,319011.8,17041,0,0,0,L,1122011218,0,120.88,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453048219,31385.00
01/17/2016 11:30,2,0.000,ALERT,209.90,296.36,59.996,1453048203,"274151322000094","219011344069620",44.21,-8.50,0,285.24,424.11,0.0,0.0,0.000,477714.9,477714.9,6552,0,0,0,L,1151911521,0,120.20,121.55,0002,-7,0,0,0,0,0,0,33,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453048221,31386.00
01/17/2016 11:30,2,0.188,ALERT,211.48,301.17,59.959,1453048203,"201051344000579","219011344069620",19.78,-8.50,0,287.35,315.90,3.8,1.7,0.000,320384.6,320384.6,12433,0,0,0,L,1122011218,0,120.42,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1453048223,31387.00
01/17/2016 11:30,2,0.197,ALERT,210.57,299.37,59.996,1453048203,"201051344000890","219011344069620",22.80,-7.00,0,284.34,313.20,4.5,2.5,0.000,317147.4,317147.4,17129,0,0,0,L,1122011218,0,121.33,119.97,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1453048224,31388.00
01/17/2016 11:30,2,0.219,ALERT,211.03,299.07,59.996,1453048203,"201051344000438","219011344069620",23.99,-8.50,0,284.04,315.00,5.3,3.2,0.000,318945.1,318945.1,17075,0,0,0,L,1122011218,0,121.33,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1453048226,31389.00
01/17/2016 11:30,2,0.273,ALERT,211.03,298.17,59.996,1453048203,"201051344000417","219011344069620",20.34,-8.00,0,283.44,312.29,5.7,3.5,0.000,313026.5,313026.5,17146,0,0,0,L,1122011218,0,121.10,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1453048228,31390.00
01/17/2016 11:30,2,0.090,ACTIVE,209.90,329.13,59.991,1453048203,"274151322000083","219011344069620",26.62,-8.00,0,284.04,330.33,2.5,0.4,0.000,588027.6,588027.6,6289,0,0,0,L,1151911521,0,120.42,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453048229,31391.00
01/17/2016 11:30,2,0.092,ALERT,210.57,302.37,59.991,1453048203,"274151322000076","219011344069620",24.77,-8.00,0,283.44,306.88,2.3,0.3,0.000,624645.3,624645.3,6276,0,0,0,L,1151911521,0,120.65,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1453048231,31392.00
01/17/2016 11:30,2,0.152,ALERT,211.48,300.87,59.996,1453048203,"201051344000868","219011344069620",21.33,-10.00,0,287.65,322.81,3.3,1.3,0.000,304699.5,304699.5,12393,0,0,0,L,1122011218,0,120.20,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1453048233,31393.00
01/17/2016 11:30,2,0.086,ALERT,210.12,336.34,59.965,1453048203,"274151322000095","219011344069620",27.49,-8.50,0,284.94,336.94,2.5,0.4,0.000,617333.2,617333.2,6299,0,0,0,L,1151911521,0,121.10,120.88,0002,-7,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453048234,31394.00
01/17/2016 11:30,2,0.143,ALERT,211.03,299.97,59.944,1453048203,"201051344000988","219011344069620",19.92,-9.00,0,284.64,317.70,2.9,0.9,0.000,304685.4,304685.4,12440,0,0,0,L,1122011218,0,119.97,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1453048236,31395.00
01/17/2016 11:30,2,0.178,ALERT,210.35,299.07,59.981,1453048203,"201051344001025","219011344069620",24.19,-9.00,0,283.44,315.00,4.4,2.3,0.000,317068.1,317068.1,17049,0,0,0,L,1122011218,0,120.65,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1453048238,31396.00
01/17/2016 11:30,2,0.209,ALERT,211.25,300.57,59.991,1453048203,"201051344000458","219011344069620",23.82,-7.00,0,287.05,314.10,5.0,2.9,0.000,314789.6,314789.6,12433,0,0,0,L,1122011218,0,120.42,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1453048240,31397.00
01/17/2016 11:30,2,0.232,ALERT,212.16,337.84,59.949,1453048203,"201051344000853","219011344069620",26.24,-8.50,0,287.05,351.07,6.2,4.0,0.009,312174.9,312174.9,12367,0,0,0,L,1122011218,0,121.10,121.55,0002,-9,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453048242,31398.00
01/17/2016 11:30,2,0.240,ACTIVE,211.25,298.77,60.018,1453048203,"201051344000685","219011344069620",20.77,-8.00,0,283.74,300.57,5.1,3.0,0.000,318361.7,318361.7,17099,0,0,0,L,1122011218,0,122.01,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453048243,31399.00
01/17/2016 11:30,2,0.176,ALERT,211.25,335.74,59.949,1453048203,"201051344000917","219011344069620",26.48,-6.50,0,281.64,346.86,4.7,2.6,0.004,316088.8,316088.8,17083,0,0,0,L,1122011218,0,121.33,120.65,0002,-10,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453048244,31400.00
01/17/2016 11:30,2,0.164,ACTIVE,211.25,335.44,60.023,1453048203,"201051344001145","219011344069620",27.61,-7.00,0,294.26,352.57,4.6,2.5,0.004,319295.4,319295.4,17074,0,0,0,L,1122011218,0,121.33,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453048245,31401.00
01/17/2016 11:30,2,0.250,ALERT,210.80,298.17,60.002,1453048203,"201051344000651","219011344069620",19.56,-11.00,0,290.05,314.10,5.0,2.9,0.000,313444.7,313444.7,17078,0,0,0,L,1122011218,0,121.55,120.20,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1453048247,31402.00
01/17/2016 11:30,2,0.105,ALERT,209.67,333.93,59.975,1453048203,"274151322000088","219011344069620",29.58,-5.00,0,293.36,338.44,3.2,1.1,0.009,570923.6,570923.6,6173,0,0,0,L,1151911521,0,121.10,120.88,0002,-7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453048249,31403.00
01/17/2016 11:30,2,0.006,ALERT,210.57,295.76,60.007,1453048203,"274151322000068","219011344069620",43.67,-6.50,0,292.76,421.40,0.0,0.0,0.000,478003.1,478003.1,6545,0,0,0,L,1151911521,0,120.88,121.78,0002,-7,0,0,0,0,0,0,15,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453048251,31404.00
01/17/2016 11:30,2,0.146,ALERT,210.35,299.07,59.975,1453048203,"201051344001135","219011344069620",23.74,-8.50,0,290.65,313.80,3.5,1.5,0.000,309894.8,309894.8,17062,0,0,0,L,1122011218,0,121.10,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1453048253,31405.00
01/17/2016 11:30,2,0.162,ALERT,211.03,300.57,59.991,1453048203,"201051344000594","219011344069620",18.61,-9.00,0,295.76,327.02,3.0,1.0,0.000,315792.8,315792.8,12455,0,0,0,L,1122011218,0,120.20,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1453048254,31406.00
01/17/2016 11:30,2,0.215,ALERT,210.80,298.47,59.975,1453048203,"201051344001203","219011344069620",20.38,-10.00,0,290.35,314.10,4.5,2.4,0.000,316390.9,316390.9,17068,0,0,0,L,1122011218,0,121.78,120.20,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453048256,31407.00
01/17/2016 11:30,2,0.088,ACTIVE,209.90,329.73,59.975,1453048203,"274151322000054","219011344069620",27.43,-6.00,0,293.66,333.93,2.5,0.4,0.000,583279.5,583279.5,6165,0,0,0,L,1151911521,0,120.65,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453048257,31408.00
01/17/2016 11:30,2,0.133,ALERT,211.70,299.67,59.996,1453048203,"201051344000867","219011344069620",17.67,-8.50,0,295.46,317.40,2.4,0.4,0.000,305027.1,305027.1,12436,0,0,0,L,1122011218,0,120.65,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1453048259,31409.00
01/17/2016 11:30,2,0.295,ACTIVE,210.80,328.22,59.986,1453048203,"201051344001093","219011344069620",22.84,-7.00,0,292.46,334.84,6.8,4.7,0.000,314929.1,314929.1,17062,0,0,0,L,1122011218,0,121.33,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453048260,31410.00
01/17/2016 11:30,2,0.158,ALERT,211.48,336.64,59.970,1453048203,"201051344000900","219011344069620",26.90,-9.00,0,296.66,345.66,4.3,2.2,0.013,318452.4,318452.4,12335,0,0,0,L,1122011218,0,120.65,121.10,0002,-11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453048262,31411.00
01/17/2016 11:30,2,0.201,ALERT,211.48,299.67,60.002,1453048203,"201051344000648","219011344069620",22.72,-11.00,0,296.06,318.00,4.7,2.6,0.000,312035.3,312035.3,12409,0,0,0,L,1122011218,0,119.97,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1453048264,31412.00
01/17/2016 11:30,2,0.291,ALERT,211.48,336.94,59.981,1453048203,"201051344000569","219011344069620",31.11,-8.00,0,297.26,364.89,9.2,6.9,0.022,320175.3,320175.3,12295,0,0,0,L,1122011218,0,120.20,121.55,0002,-10,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453048265,31413.00
01/17/2016 11:30,2,0.172,ACTIVE,211.25,350.17,59.975,1453048203,"201051344000983","219011344069620",27.19,-8.50,0,296.96,355.58,4.7,2.6,0.000,314939.6,314939.6,12366,0,0,0,L,1122011218,0,120.42,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453048266,31414.00
01/17/2016 11:30,2,0.131,ALERT,211.70,300.27,59.981,1453048203,"201051344001158","219011344069620",19.20,-10.00,0,296.06,315.60,2.6,0.6,0.000,309931.2,309931.2,12464,0,0,0,L,1122011218,0,120.42,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1453048268,31415.00
01/17/2016 11:30,2,0.248,ALERT,212.16,337.24,60.002,1453048203,"201051344000576","219011344069620",27.83,-9.00,0,296.66,345.66,7.0,4.8,0.004,313132.2,313132.2,12341,0,0,0,L,1122011218,0,120.88,121.33,0002,-13,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453048270,31416.00
01/17/2016 11:30,2,0.107,ACTIVE,210.12,334.24,59.975,1453048203,"274151322000087","219011344069620",28.11,-5.00,0,292.46,345.06,3.1,1.1,0.000,558403.1,558403.1,6213,0,0,0,L,1151911521,0,120.65,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453048271,31417.00
01/17/2016 11:45,2,0.062,ALERT,211.93,299.97,59.970,1453049103,"201051344000645","219011344069620",31.75,-8.50,0,297.87,339.04,2.0,0.0,0.000,313331.7,313331.7,12368,0,0,0,L,1122011218,0,121.10,121.78,0100,-12,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1453049105,31418.00
01/17/2016 11:45,2,0.021,ALERT,210.57,305.08,59.970,1453049103,"274151322000085","219011344069620",31.01,-5.50,0,294.86,336.34,0.0,0.0,0.000,585932.2,585932.2,6203,0,0,0,L,1151911521,0,121.33,121.55,0100,-4,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1453049107,31419.00
01/17/2016 11:45,2,0.000,ALERT,212.16,299.67,59.970,1453049103,"201051344000633","219011344069620",0.00,-9.00,0,296.36,322.21,0.0,0.0,0.000,305765.4,305765.4,12470,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1453049109,31420.00
01/17/2016 11:45,2,0.111,ALERT,211.70,300.27,59.970,1453049103,"201051344000469","219011344069620",30.38,-11.00,0,297.57,314.40,3.5,1.4,0.000,307221.9,307221.9,12430,0,0,0,L,1122011218,0,120.20,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1453049110,31421.00
01/17/2016 11:45,2,0.051,ALERT,210.80,298.47,59.965,1453049103,"201051344000646","219011344069620",30.49,-8.50,0,296.06,310.19,1.6,0.0,0.000,311554.1,311554.1,17070,0,0,0,L,1122011218,0,121.33,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1453049112,31422.00
01/17/2016 11:45,2,0.045,ALERT,210.12,297.87,59.970,1453049103,"274151322000052","219011344069620",30.42,-6.50,0,294.56,348.96,0.0,0.0,0.000,593719.6,593719.6,6261,0,0,0,L,1151911521,0,120.20,121.55,0100,-7,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1453049114,31423.00
01/17/2016 11:45,2,0.049,ALERT,211.25,298.77,59.970,1453049103,"201051344000585","219011344069620",31.29,-8.00,0,296.06,341.45,1.6,0.0,0.000,316474.2,316474.2,17061,0,0,0,L,1122011218,0,120.88,121.10,0100,-12,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1453049116,31424.00
01/17/2016 11:45,2,0.066,ALERT,211.03,299.07,59.975,1453049103,"201051344001230","219011344069620",31.53,-8.00,0,296.96,336.64,2.1,0.1,0.000,314690.7,314690.7,17107,0,0,0,L,1122011218,0,121.33,120.42,0100,-11,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1453049118,31425.00
01/17/2016 11:45,2,0.098,ALERT,211.48,299.67,59.975,1453049103,"201051344000582","219011344069620",30.42,-10.00,0,297.26,308.39,3.0,1.0,0.000,309670.0,309670.0,17057,0,0,0,L,1122011218,0,121.33,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1453049120,31426.00
01/17/2016 11:45,2,0.104,ALERT,210.57,298.47,59.975,1453049103,"201051344000955","219011344069620",31.21,-7.00,0,296.36,351.97,3.3,1.2,0.000,319012.3,319012.3,17042,0,0,0,L,1122011218,0,120.65,120.65,0100,-9,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1453049122,31427.00
01/17/2016 11:45,2,0.000,ALERT,210.35,296.36,59.975,1453049103,"274151322000094","219011344069620",0.00,-8.50,0,293.96,424.11,0.0,0.0,0.000,477714.9,477714.9,6554,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,27,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1453049123,31428.00
01/17/2016 11:45,2,0.000,ALERT,211.48,300.57,59.965,1453049103,"201051344000579","219011344069620",0.00,-8.50,0,298.77,314.40,0.0,0.0,0.000,320384.7,320384.7,12435,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1453049125,31429.00
01/17/2016 11:45,2,0.115,ALERT,210.80,298.77,59.933,1453049103,"201051344000890","219011344069620",30.65,-7.00,0,297.26,313.80,3.6,1.6,0.000,317147.8,317147.8,17131,0,0,0,L,1122011218,0,121.33,120.20,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1453049127,31430.00
01/17/2016 11:45,2,0.109,ALERT,210.80,298.17,59.986,1453049103,"201051344000438","219011344069620",30.69,-8.50,0,296.66,334.54,3.4,1.4,0.000,318945.6,318945.6,17077,0,0,0,L,1122011218,0,121.33,120.65,0100,-9,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1453049129,31431.00
01/17/2016 11:45,2,0.154,ALERT,211.03,297.87,59.991,1453049103,"201051344000417","219011344069620",30.10,-7.00,0,295.76,308.39,4.8,2.7,0.000,313027.2,313027.2,17148,0,0,0,L,1122011218,0,121.10,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1453049131,31432.00
01/17/2016 11:45,2,0.020,ALERT,210.12,296.96,59.949,1453049103,"274151322000083","219011344069620",30.12,-7.00,0,295.16,333.93,0.0,0.0,0.000,588027.6,588027.6,6290,0,0,0,L,1151911521,0,120.65,121.33,0100,-10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1453049133,31433.00
01/17/2016 11:45,2,0.023,ALERT,210.80,296.66,59.970,1453049103,"274151322000076","219011344069620",24.41,-6.50,0,294.86,335.44,0.0,0.0,0.000,624645.3,624645.3,6278,0,0,0,L,1151911521,0,120.65,121.78,0100,-6,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1453049134,31434.00
01/17/2016 11:45,2,0.062,ALERT,211.48,300.87,59.986,1453049103,"201051344000868","219011344069620",31.05,-10.00,0,299.07,322.51,2.0,0.0,0.000,304699.6,304699.6,12395,0,0,0,L,1122011218,0,120.65,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453049136,31435.00
01/17/2016 11:45,2,0.012,ALERT,210.35,298.17,59.986,1453049103,"274151322000095","219011344069620",30.38,-8.50,0,296.06,337.54,0.0,0.0,0.000,617333.2,617333.2,6301,0,0,0,L,1151911521,0,120.88,121.10,0100,-8,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1453049138,31436.00
01/17/2016 11:45,2,0.000,ALERT,211.25,299.97,59.981,1453049103,"201051344000988","219011344069620",0.00,-9.00,0,296.06,317.10,0.0,0.0,0.000,304685.4,304685.4,12442,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1453049140,31437.00
01/17/2016 11:45,2,0.078,ALERT,210.80,298.17,59.986,1453049103,"201051344001025","219011344069620",30.91,-9.00,0,296.06,321.91,2.5,0.5,0.000,317068.3,317068.3,17051,0,0,0,L,1122011218,0,120.88,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1453049142,31438.00
01/17/2016 11:45,2,0.111,ALERT,211.48,300.87,59.991,1453049103,"201051344000458","219011344069620",31.07,-7.00,0,298.17,313.80,3.5,1.5,0.000,314790.1,314790.1,12435,0,0,0,L,1122011218,0,120.65,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1453049144,31439.00
01/17/2016 11:45,2,0.068,ALERT,212.16,300.27,59.996,1453049103,"201051344000853","219011344069620",33.34,-8.50,0,298.17,342.35,2.4,0.4,0.000,312175.3,312175.3,12369,0,0,0,L,1122011218,0,121.10,121.78,0100,-9,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1453049145,31440.00
01/17/2016 11:45,2,0.092,ALERT,211.25,298.77,59.991,1453049103,"201051344000685","219011344069620",30.67,-8.00,0,296.36,308.39,2.9,0.8,0.000,318362.1,318362.1,17100,0,0,0,L,1122011218,0,122.01,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1453049147,31441.00
01/17/2016 11:45,2,0.059,ALERT,211.03,298.17,59.986,1453049103,"201051344000917","219011344069620",32.08,-6.50,0,295.16,336.94,1.9,0.0,0.000,316089.0,316089.0,17085,0,0,0,L,1122011218,0,121.10,120.88,0100,-10,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1453049149,31442.00
01/17/2016 11:45,2,0.051,ALERT,211.25,298.77,59.986,1453049103,"201051344001145","219011344069620",32.50,-8.00,0,296.66,348.36,1.7,0.0,0.000,319295.6,319295.6,17075,0,0,0,L,1122011218,0,121.10,120.65,0100,-8,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1453049151,31443.00
01/17/2016 11:45,2,0.111,ALERT,211.03,297.87,59.959,1453049103,"201051344000651","219011344069620",26.76,-11.00,0,296.06,308.99,3.1,1.1,0.000,313445.1,313445.1,17080,0,0,0,L,1122011218,0,121.55,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453049153,31444.00
01/17/2016 11:45,2,0.008,ALERT,209.90,296.36,59.991,1453049103,"274151322000088","219011344069620",32.16,-5.00,0,294.56,341.45,0.0,0.0,0.000,570923.7,570923.7,6175,0,0,0,L,1151911521,0,120.88,121.10,0100,-7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1453049154,31445.00
01/17/2016 11:45,2,0.000,ALERT,210.80,296.36,59.986,1453049103,"274151322000068","219011344069620",0.00,-6.00,0,294.26,420.20,0.0,0.0,0.000,478003.1,478003.1,6547,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,11,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1453049156,31446.00
01/17/2016 11:45,2,0.045,ALERT,210.80,298.77,59.981,1453049103,"201051344001135","219011344069620",31.29,-8.00,0,296.96,314.70,1.5,0.0,0.000,309894.9,309894.9,17064,0,0,0,L,1122011218,0,121.10,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1453049158,31447.00
01/17/2016 11:45,2,0.000,ALERT,211.03,300.27,59.991,1453049103,"201051344000594","219011344069620",0.00,-9.00,0,296.96,323.11,0.0,0.0,0.000,315792.9,315792.9,12457,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1453049160,31448.00
01/17/2016 11:45,2,0.074,ALERT,211.03,298.47,60.012,1453049103,"201051344001203","219011344069620",27.69,-9.00,0,296.66,310.19,1.9,0.0,0.000,316391.1,316391.1,17070,0,0,0,L,1122011218,0,121.55,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1453049162,31449.00
01/17/2016 11:45,2,0.016,ALERT,209.90,297.57,59.986,1453049103,"274151322000054","219011344069620",32.40,-5.50,0,294.86,333.33,0.0,0.0,0.000,583279.6,583279.6,6166,0,0,0,L,1151911521,0,120.42,121.10,0100,-6,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1453049163,31450.00
01/17/2016 11:45,2,0.000,ALERT,211.70,299.67,59.981,1453049103,"201051344000867","219011344069620",0.00,-8.50,0,297.26,316.80,0.0,0.0,0.000,305027.1,305027.1,12438,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1453049165,31451.00
01/17/2016 11:45,2,0.148,ALERT,211.03,298.77,59.981,1453049103,"201051344001093","219011344069620",31.99,-7.00,0,296.36,336.64,4.8,2.7,0.000,314929.9,314929.9,17063,0,0,0,L,1122011218,0,121.10,120.65,0100,-9,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1453049167,31452.00
01/17/2016 11:45,2,0.057,ALERT,211.25,299.97,59.975,1453049103,"201051344000900","219011344069620",16.14,-9.00,0,298.47,356.18,0.9,0.0,0.000,318452.5,318452.5,12337,0,0,0,L,1122011218,0,120.65,121.10,0002,-12,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453049169,31453.00
01/17/2016 11:45,2,0.105,ALERT,211.70,299.07,59.991,1453049103,"201051344000648","219011344069620",31.19,-11.00,0,297.57,314.40,3.4,1.3,0.000,312035.6,312035.6,12411,0,0,0,L,1122011218,0,120.20,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453049171,31454.00
01/17/2016 11:45,2,0.176,ALERT,211.70,300.27,59.991,1453049103,"201051344000569","219011344069620",20.52,-8.00,0,299.67,346.86,3.7,1.6,0.000,320176.2,320176.2,12297,0,0,0,L,1122011218,0,120.42,121.78,0002,-10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453049172,31455.00
01/17/2016 11:45,2,0.053,ALERT,211.25,302.68,59.981,1453049103,"201051344000983","219011344069620",29.44,-8.50,0,298.47,350.47,1.4,0.0,0.000,314939.8,314939.8,12367,0,0,0,L,1122011218,0,120.65,121.10,0100,-10,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1453049174,31456.00
01/17/2016 11:45,2,0.000,ALERT,211.48,299.67,60.007,1453049103,"201051344001158","219011344069620",0.00,-11.00,0,298.17,314.40,0.0,0.0,0.000,309931.2,309931.2,12466,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1453049176,31457.00
01/17/2016 11:45,2,0.113,ALERT,211.93,300.27,59.996,1453049103,"201051344000576","219011344069620",31.37,-10.00,0,298.77,351.97,3.6,1.6,0.000,313132.8,313132.8,12343,0,0,0,L,1122011218,0,120.65,121.55,0100,-14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1453049178,31458.00
01/17/2016 11:45,2,0.029,ALERT,210.35,296.06,59.986,1453049103,"274151322000087","219011344069620",32.56,-4.00,0,293.66,335.44,0.0,0.0,0.000,558403.2,558403.2,6214,0,0,0,L,1151911521,0,120.65,121.33,0100,-4,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1453049180,31459.00
01/17/2016 12:00,2,0.064,ALERT,211.93,299.97,59.981,1453050003,"201051344000645","219011344069620",31.41,-9.00,0,297.87,310.49,2.0,0.1,0.000,313331.7,313331.7,12370,0,0,0,L,1122011218,0,120.88,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050005,31460.00
01/17/2016 12:00,2,0.018,ALERT,210.57,296.36,59.975,1453050003,"274151322000085","219011344069620",32.01,-6.00,0,293.96,312.89,0.0,0.0,0.000,585932.2,585932.2,6205,0,0,0,L,1151911521,0,121.10,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050007,31461.00
01/17/2016 12:00,2,0.000,ALERT,212.16,299.37,59.975,1453050003,"201051344000633","219011344069620",0.00,-10.00,0,296.06,301.17,0.0,0.0,0.000,305765.4,305765.4,12472,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453050009,31462.00
01/17/2016 12:00,2,0.113,ALERT,211.70,299.67,59.986,1453050003,"201051344000469","219011344069620",29.74,-11.00,0,296.96,301.77,3.4,1.4,0.000,307222.2,307222.2,12432,0,0,0,L,1122011218,0,120.20,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050011,31463.00
01/17/2016 12:00,2,0.053,ALERT,210.57,299.07,59.986,1453050003,"201051344000646","219011344069620",29.92,-9.00,0,296.36,299.97,1.6,0.0,0.000,311554.1,311554.1,17072,0,0,0,L,1122011218,0,121.33,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050013,31464.00
01/17/2016 12:00,2,0.043,ALERT,209.90,296.66,59.965,1453050003,"274151322000052","219011344069620",29.82,-7.00,0,294.26,299.37,0.0,0.0,0.000,593719.6,593719.6,6263,0,0,0,L,1151911521,0,119.97,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050014,31465.00
01/17/2016 12:00,2,0.049,ALERT,211.03,299.07,59.975,1453050003,"201051344000585","219011344069620",30.89,-8.50,0,296.36,300.27,1.6,0.0,0.000,316474.2,316474.2,17063,0,0,0,L,1122011218,0,120.65,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050016,31466.00
01/17/2016 12:00,2,0.064,ALERT,210.80,299.37,59.981,1453050003,"201051344001230","219011344069620",31.07,-8.50,0,296.96,310.79,2.1,0.1,0.000,314690.8,314690.8,17109,0,0,0,L,1122011218,0,121.33,120.20,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050018,31467.00
01/17/2016 12:00,2,0.094,ALERT,211.25,299.97,59.981,1453050003,"201051344000582","219011344069620",29.84,-11.00,0,297.57,300.87,2.9,0.9,0.000,309670.2,309670.2,17059,0,0,0,L,1122011218,0,121.33,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050020,31468.00
01/17/2016 12:00,2,0.096,ALERT,210.57,299.07,60.012,1453050003,"201051344000955","219011344069620",25.15,-8.00,0,296.36,299.97,2.7,0.6,0.000,319012.6,319012.6,17044,0,0,0,L,1122011218,0,120.65,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050022,31469.00
01/17/2016 12:00,2,0.000,ALERT,210.12,296.06,59.975,1453050003,"274151322000094","219011344069620",0.00,-9.00,0,293.36,297.87,0.0,0.0,0.000,477714.9,477714.9,6556,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453050023,31470.00
01/17/2016 12:00,2,0.000,ALERT,211.48,300.27,59.928,1453050003,"201051344000579","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,320384.8,320384.8,12437,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1453050025,31471.00
