ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2016 12:00,2,0.117,ALERT,210.80,299.07,59.949,1453050003,"201051344000890","219011344069620",30.04,-8.00,0,296.66,301.17,3.6,1.6,0.000,317148.2,317148.2,17133,0,0,0,L,1122011218,0,121.33,119.97,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050027,31472.00
01/17/2016 12:00,2,0.107,ALERT,211.03,298.77,59.970,1453050003,"201051344000438","219011344069620",30.12,-8.50,0,296.36,300.27,3.3,1.3,0.000,318945.9,318945.9,17079,0,0,0,L,1122011218,0,121.55,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050029,31473.00
01/17/2016 12:00,2,0.158,ALERT,211.03,298.17,59.981,1453050003,"201051344000417","219011344069620",29.32,-8.00,0,296.06,299.37,4.7,2.6,0.000,313027.7,313027.7,17150,0,0,0,L,1122011218,0,121.10,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050031,31474.00
01/17/2016 12:00,2,0.000,ALERT,210.35,297.26,59.975,1453050003,"274151322000083","219011344069620",0.00,-7.00,0,294.56,299.07,0.0,0.0,0.000,588027.6,588027.6,6292,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1453050032,31475.00
01/17/2016 12:00,2,0.000,ALERT,211.03,296.06,59.965,1453050003,"274151322000076","219011344069620",0.00,-6.50,0,293.66,299.07,0.0,0.0,0.000,624645.3,624645.3,6280,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1453050034,31476.00
01/17/2016 12:00,2,0.062,ALERT,211.48,300.27,59.959,1453050003,"201051344000868","219011344069620",30.42,-10.00,0,298.77,302.37,1.9,0.0,0.000,304699.6,304699.6,12397,0,0,0,L,1122011218,0,120.42,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050036,31477.00
01/17/2016 12:00,2,0.000,ALERT,210.12,297.57,59.959,1453050003,"274151322000095","219011344069620",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,617333.2,617333.2,6303,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1453050038,31478.00
01/17/2016 12:00,2,0.000,ALERT,211.25,299.37,59.959,1453050003,"201051344000988","219011344069620",0.00,-9.00,0,295.16,301.47,0.0,0.0,0.000,304685.4,304685.4,12444,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453050040,31479.00
01/17/2016 12:00,2,0.078,ALERT,210.80,298.17,59.965,1453050003,"201051344001025","219011344069620",30.36,-9.00,0,296.06,300.87,2.4,0.4,0.000,317068.4,317068.4,17053,0,0,0,L,1122011218,0,120.88,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050042,31480.00
01/17/2016 12:00,2,0.113,ALERT,211.48,299.97,59.928,1453050003,"201051344000458","219011344069620",30.51,-7.00,0,297.87,302.98,3.5,1.5,0.000,314790.4,314790.4,12437,0,0,0,L,1122011218,0,120.65,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050044,31481.00
01/17/2016 12:00,2,0.070,ALERT,211.93,299.37,59.949,1453050003,"201051344000853","219011344069620",33.02,-9.00,0,297.87,318.91,2.4,0.3,0.000,312175.3,312175.3,12371,0,0,0,L,1122011218,0,121.10,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050046,31482.00
01/17/2016 12:00,2,0.094,ALERT,211.25,298.77,59.954,1453050003,"201051344000685","219011344069620",30.06,-8.50,0,296.66,300.27,2.9,0.8,0.000,318362.3,318362.3,17102,0,0,0,L,1122011218,0,122.01,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050048,31483.00
01/17/2016 12:00,2,0.061,ALERT,211.03,298.17,59.959,1453050003,"201051344000917","219011344069620",31.63,-7.00,0,295.16,314.10,2.0,0.0,0.000,316089.0,316089.0,17087,0,0,0,L,1122011218,0,121.10,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050049,31484.00
01/17/2016 12:00,2,0.051,ALERT,211.25,299.07,59.981,1453050003,"201051344001145","219011344069620",32.10,-8.50,0,296.96,314.40,1.7,0.0,0.000,319295.6,319295.6,17077,0,0,0,L,1122011218,0,121.10,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050051,31485.00
01/17/2016 12:00,2,0.105,ALERT,210.80,298.17,59.917,1453050003,"201051344000651","219011344069620",29.46,-11.00,0,296.06,299.67,3.2,1.2,0.000,313445.3,313445.3,17082,0,0,0,L,1122011218,0,121.55,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050053,31486.00
01/17/2016 12:00,2,0.008,ALERT,209.90,296.66,59.975,1453050003,"274151322000088","219011344069620",31.53,-5.50,0,293.66,311.69,0.0,0.0,0.000,570923.7,570923.7,6177,0,0,0,L,1151911521,0,120.88,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050055,31487.00
01/17/2016 12:00,2,0.000,ALERT,211.03,295.76,59.949,1453050003,"274151322000068","219011344069620",0.00,-6.00,0,293.36,297.57,0.0,0.0,0.000,478003.1,478003.1,6549,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453050057,31488.00
01/17/2016 12:00,2,0.041,ALERT,210.57,298.47,59.944,1453050003,"201051344001135","219011344069620",30.79,-8.50,0,296.96,300.87,1.3,0.0,0.000,309894.9,309894.9,17066,0,0,0,L,1122011218,0,120.88,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050058,31489.00
01/17/2016 12:00,2,0.000,ALERT,211.03,299.97,59.965,1453050003,"201051344000594","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,315792.9,315792.9,12459,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1453050060,31490.00
01/17/2016 12:00,2,0.066,ALERT,211.03,298.47,59.922,1453050003,"201051344001203","219011344069620",29.82,-10.00,0,296.66,302.07,2.1,0.1,0.000,316391.1,316391.1,17072,0,0,0,L,1122011218,0,121.55,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050062,31491.00
01/17/2016 12:00,2,0.016,ALERT,209.90,296.96,59.981,1453050003,"274151322000054","219011344069620",31.91,-6.00,0,294.26,311.99,0.0,0.0,0.000,583279.6,583279.6,6168,0,0,0,L,1151911521,0,120.65,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050064,31492.00
01/17/2016 12:00,2,0.000,ALERT,211.70,299.07,59.949,1453050003,"201051344000867","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,305027.1,305027.1,12440,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453050066,31493.00
01/17/2016 12:00,2,0.150,ALERT,210.80,298.47,59.959,1453050003,"201051344001093","219011344069620",31.45,-7.00,0,296.36,309.59,4.8,2.8,0.000,314930.5,314930.5,17065,0,0,0,L,1122011218,0,121.10,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050067,31494.00
01/17/2016 12:00,2,0.000,ALERT,211.03,299.37,59.954,1453050003,"201051344000900","219011344069620",32.42,-10.00,0,297.26,313.50,0.0,0.0,0.000,318452.5,318452.5,12339,0,0,0,L,1122011218,0,120.42,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1453050070,31495.00
01/17/2016 12:00,2,0.104,ALERT,211.48,298.47,59.986,1453050003,"201051344000648","219011344069620",30.61,-11.00,0,296.66,301.47,3.2,1.2,0.000,312035.9,312035.9,12413,0,0,0,L,1122011218,0,120.20,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050071,31496.00
01/17/2016 12:00,2,0.164,ACTIVE,211.25,299.67,59.949,1453050003,"201051344000569","219011344069620",18.87,-8.50,0,298.47,302.37,3.2,1.1,0.000,320176.5,320176.5,12299,0,0,0,L,1122011218,0,120.20,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453050072,31497.00
01/17/2016 12:00,2,0.047,ALERT,211.48,299.67,59.949,1453050003,"201051344000983","219011344069620",31.61,-9.00,0,297.87,314.10,1.5,0.0,0.000,314939.8,314939.8,12369,0,0,0,L,1122011218,0,120.65,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050074,31498.00
01/17/2016 12:00,2,0.000,ALERT,211.48,299.07,59.959,1453050003,"201051344001158","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,309931.2,309931.2,12468,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453050076,31499.00
01/17/2016 12:00,2,0.115,ALERT,211.93,299.67,59.965,1453050003,"201051344000576","219011344069620",30.67,-11.00,0,297.87,301.77,3.6,1.6,0.000,313133.2,313133.2,12345,0,0,0,L,1122011218,0,120.65,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050078,31500.00
01/17/2016 12:00,2,0.029,ALERT,210.12,295.76,59.954,1453050003,"274151322000087","219011344069620",31.95,-5.00,0,293.06,311.09,0.0,0.0,0.000,558403.2,558403.2,6216,0,0,0,L,1151911521,0,120.65,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050080,31501.00
01/17/2016 12:15,2,0.064,ALERT,211.93,299.97,59.975,1453050903,"201051344000645","219011344069620",32.26,-9.00,0,297.57,310.19,2.1,0.1,0.000,313331.7,313331.7,12372,0,0,0,L,1122011218,0,121.10,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050905,31502.00
01/17/2016 12:15,2,0.018,ALERT,210.12,296.66,59.970,1453050903,"274151322000085","219011344069620",32.74,-6.00,0,293.96,315.30,0.0,0.0,0.000,585932.2,585932.2,6207,0,0,0,L,1151911521,0,120.88,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050906,31503.00
01/17/2016 12:15,2,0.000,ALERT,211.93,299.37,59.981,1453050903,"201051344000633","219011344069620",0.00,-10.00,0,296.06,301.47,0.0,0.0,0.000,305765.4,305765.4,12474,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453050908,31504.00
01/17/2016 12:15,2,0.111,ALERT,211.70,299.97,59.991,1453050903,"201051344000469","219011344069620",31.09,-11.00,0,296.96,301.77,3.5,1.5,0.000,307222.5,307222.5,12434,0,0,0,L,1122011218,0,120.20,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050910,31505.00
01/17/2016 12:15,2,0.055,ALERT,210.80,299.07,59.975,1453050903,"201051344000646","219011344069620",31.15,-8.50,0,296.36,300.27,1.7,0.0,0.000,311554.1,311554.1,17074,0,0,0,L,1122011218,0,121.33,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050912,31506.00
01/17/2016 12:15,2,0.045,ALERT,209.90,296.96,59.970,1453050903,"274151322000052","219011344069620",31.03,-7.00,0,294.26,299.07,0.0,0.0,0.000,593719.6,593719.6,6265,0,0,0,L,1151911521,0,120.20,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050914,31507.00
01/17/2016 12:15,2,0.051,ALERT,211.03,298.77,59.970,1453050903,"201051344000585","219011344069620",31.83,-8.50,0,296.36,310.79,1.7,0.0,0.000,316474.2,316474.2,17065,0,0,0,L,1122011218,0,120.88,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050916,31508.00
01/17/2016 12:15,2,0.066,ALERT,211.03,299.07,59.965,1453050903,"201051344001230","219011344069620",32.14,-8.50,0,297.26,309.89,2.2,0.2,0.000,314690.8,314690.8,17111,0,0,0,L,1122011218,0,121.55,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050918,31509.00
01/17/2016 12:15,2,0.096,ALERT,211.70,299.67,59.970,1453050903,"201051344000582","219011344069620",31.05,-10.00,0,297.87,301.47,3.0,1.0,0.000,309670.5,309670.5,17061,0,0,0,L,1122011218,0,121.33,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050919,31510.00
01/17/2016 12:15,2,0.104,ALERT,210.80,298.77,59.917,1453050903,"201051344000955","219011344069620",31.77,-8.50,0,296.66,309.89,3.4,1.3,0.000,319012.9,319012.9,17046,0,0,0,L,1122011218,0,120.65,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050921,31511.00
01/17/2016 12:15,2,0.000,ALERT,210.35,296.06,59.965,1453050903,"274151322000094","219011344069620",0.00,-9.00,0,293.36,297.57,0.0,0.0,0.000,477714.9,477714.9,6558,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453050923,31512.00
01/17/2016 12:15,2,0.096,ALERT,211.48,300.57,59.991,1453050903,"201051344000579","219011344069620",30.49,-8.50,0,298.47,302.68,3.0,1.0,0.000,320384.8,320384.8,12439,0,0,0,L,1122011218,0,120.65,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1453050925,31513.00
01/17/2016 12:15,2,0.121,ALERT,210.80,298.77,59.965,1453050903,"201051344000890","219011344069620",29.10,-8.00,0,297.26,301.47,3.8,1.7,0.000,317148.6,317148.6,17135,0,0,0,L,1122011218,0,121.33,119.97,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050927,31514.00
01/17/2016 12:15,2,0.107,ALERT,211.03,298.47,59.981,1453050903,"201051344000438","219011344069620",31.39,-9.00,0,296.96,300.87,3.5,1.4,0.000,318946.2,318946.2,17081,0,0,0,L,1122011218,0,121.55,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050928,31515.00
01/17/2016 12:15,2,0.156,ALERT,211.25,297.87,59.970,1453050903,"201051344000417","219011344069620",30.79,-8.00,0,296.06,299.97,4.9,2.8,0.000,313028.4,313028.4,17152,0,0,0,L,1122011218,0,121.10,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050930,31516.00
01/17/2016 12:15,2,0.018,ALERT,210.35,297.57,59.965,1453050903,"274151322000083","219011344069620",30.85,-8.00,0,294.56,299.07,0.0,0.0,0.000,588027.6,588027.6,6294,0,0,0,L,1151911521,0,120.65,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1453050932,31517.00
01/17/2016 12:15,2,0.018,ALERT,210.80,297.26,59.965,1453050903,"274151322000076","219011344069620",30.85,-7.00,0,293.96,299.07,0.0,0.0,0.000,624645.3,624645.3,6282,0,0,0,L,1151911521,0,120.88,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050934,31518.00
01/17/2016 12:15,2,0.064,ALERT,211.48,300.57,59.975,1453050903,"201051344000868","219011344069620",31.73,-10.00,0,298.47,302.68,2.1,0.1,0.000,304699.6,304699.6,12399,0,0,0,L,1122011218,0,120.65,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050936,31519.00
01/17/2016 12:15,2,0.012,ALERT,210.12,297.87,59.944,1453050903,"274151322000095","219011344069620",31.13,-8.50,0,295.46,299.37,0.0,0.0,0.000,617333.2,617333.2,6305,0,0,0,L,1151911521,0,121.10,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1453050938,31520.00
01/17/2016 12:15,2,0.072,ALERT,211.25,299.67,59.965,1453050903,"201051344000988","219011344069620",30.55,-9.00,0,295.16,301.47,2.3,0.3,0.000,304685.4,304685.4,12446,0,0,0,L,1122011218,0,120.42,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1453050939,31521.00
01/17/2016 12:15,2,0.078,ALERT,210.80,297.87,59.933,1453050903,"201051344001025","219011344069620",31.51,-10.00,0,296.06,300.87,2.5,0.5,0.000,317068.5,317068.5,17055,0,0,0,L,1122011218,0,120.88,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050941,31522.00
01/17/2016 12:15,2,0.113,ALERT,211.48,299.97,60.007,1453050903,"201051344000458","219011344069620",31.67,-8.00,0,297.87,302.68,3.7,1.6,0.000,314790.8,314790.8,12439,0,0,0,L,1122011218,0,120.65,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050943,31523.00
01/17/2016 12:15,2,0.139,ALERT,211.93,299.37,59.965,1453050903,"201051344000853","219011344069620",15.57,-9.00,0,297.57,322.51,2.2,0.2,0.000,312175.4,312175.4,12373,0,0,0,L,1122011218,0,121.10,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050945,31524.00
01/17/2016 12:15,2,0.094,ALERT,211.25,298.47,59.991,1453050903,"201051344000685","219011344069620",31.35,-8.50,0,296.36,300.27,3.0,1.0,0.000,318362.5,318362.5,17104,0,0,0,L,1122011218,0,122.01,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050947,31525.00
01/17/2016 12:15,2,0.061,ALERT,211.25,298.17,59.959,1453050903,"201051344000917","219011344069620",32.66,-8.00,0,295.76,313.20,2.0,0.1,0.000,316089.0,316089.0,17089,0,0,0,L,1122011218,0,121.10,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050948,31526.00
01/17/2016 12:15,2,0.115,ALERT,211.25,298.77,59.965,1453050903,"201051344001145","219011344069620",14.03,-8.50,0,297.26,317.40,1.6,0.0,0.000,319295.6,319295.6,17079,0,0,0,L,1122011218,0,121.33,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050950,31527.00
01/17/2016 12:15,2,0.090,ALERT,211.25,297.87,59.970,1453050903,"201051344000651","219011344069620",23.08,-11.00,0,296.36,299.97,2.6,0.6,0.000,313445.6,313445.6,17084,0,0,0,L,1122011218,0,121.55,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050952,31528.00
01/17/2016 12:15,2,0.041,ALERT,209.90,296.36,59.954,1453050903,"274151322000088","219011344069620",16.74,-5.50,0,293.96,312.59,0.7,0.0,0.000,570923.7,570923.7,6179,0,0,0,L,1151911521,0,121.10,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050954,31529.00
01/17/2016 12:15,2,0.000,ALERT,210.80,296.06,59.949,1453050903,"274151322000068","219011344069620",0.00,-6.50,0,293.36,297.26,0.0,0.0,0.000,478003.1,478003.1,6551,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453050956,31530.00
01/17/2016 12:15,2,0.045,ALERT,210.57,298.47,59.959,1453050903,"201051344001135","219011344069620",31.83,-8.50,0,296.96,309.89,1.4,0.0,0.000,309894.9,309894.9,17068,0,0,0,L,1122011218,0,121.10,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050958,31531.00
01/17/2016 12:15,2,0.094,ALERT,211.25,300.27,60.002,1453050903,"201051344000594","219011344069620",31.19,-9.00,0,297.26,302.07,3.0,0.9,0.000,315793.0,315793.0,12461,0,0,0,L,1122011218,0,120.42,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1453050959,31532.00
01/17/2016 12:15,2,0.066,ALERT,211.03,297.87,59.954,1453050903,"201051344001203","219011344069620",31.23,-10.00,0,296.66,302.07,2.1,0.2,0.000,316391.1,316391.1,17074,0,0,0,L,1122011218,0,121.55,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050961,31533.00
01/17/2016 12:15,2,0.016,ALERT,210.12,303.28,59.949,1453050903,"274151322000054","219011344069620",32.78,-6.00,0,294.56,311.69,0.0,0.0,0.000,583279.6,583279.6,6170,0,0,0,L,1151911521,0,120.65,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050963,31534.00
01/17/2016 12:15,2,0.000,ALERT,211.93,299.67,59.949,1453050903,"201051344000867","219011344069620",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,305027.1,305027.1,12442,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453050965,31535.00
01/17/2016 12:15,2,0.152,ALERT,210.80,298.47,59.949,1453050903,"201051344001093","219011344069620",32.58,-8.00,0,296.36,312.29,5.0,2.9,0.000,314931.2,314931.2,17067,0,0,0,L,1122011218,0,121.10,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050967,31536.00
01/17/2016 12:15,2,0.062,ALERT,211.25,299.97,59.959,1453050903,"201051344000900","219011344069620",19.08,-10.00,0,296.96,314.40,1.2,0.0,0.000,318452.5,318452.5,12341,0,0,0,L,1122011218,0,120.65,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1453050969,31537.00
01/17/2016 12:15,2,0.105,ALERT,211.70,299.07,59.959,1453050903,"201051344000648","219011344069620",31.83,-11.50,0,296.36,308.99,3.4,1.4,0.000,312036.2,312036.2,12415,0,0,0,L,1122011218,0,120.42,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050970,31538.00
01/17/2016 12:15,2,0.184,ACTIVE,211.48,300.57,59.928,1453050903,"201051344000569","219011344069620",22.64,-8.50,0,298.17,302.98,4.2,2.2,0.000,320176.9,320176.9,12300,0,0,0,L,1122011218,0,120.20,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453050971,31539.00
01/17/2016 12:15,2,0.049,ALERT,211.70,300.27,59.949,1453050903,"201051344000983","219011344069620",32.64,-9.00,0,297.57,315.30,1.6,0.0,0.000,314939.8,314939.8,12371,0,0,0,L,1122011218,0,120.65,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050973,31540.00
01/17/2016 12:15,2,0.045,ALERT,211.70,299.67,59.949,1453050903,"201051344001158","219011344069620",29.88,-11.00,0,296.66,301.47,1.4,0.0,0.000,309931.2,309931.2,12470,0,0,0,L,1122011218,0,120.42,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1453050975,31541.00
01/17/2016 12:15,2,0.117,ALERT,212.16,299.97,59.954,1453050903,"201051344000576","219011344069620",31.99,-10.00,0,297.57,309.89,3.8,1.8,0.000,313133.6,313133.6,12347,0,0,0,L,1122011218,0,120.88,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050977,31542.00
01/17/2016 12:15,2,0.029,ALERT,210.12,296.06,59.938,1453050903,"274151322000087","219011344069620",32.90,-5.00,0,293.36,311.39,0.0,0.0,0.000,558403.2,558403.2,6218,0,0,0,L,1151911521,0,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453050978,31543.00
01/17/2016 12:30,2,0.074,ALERT,211.70,301.77,59.959,1453051803,"201051344000645","219011344069620",28.17,-9.00,0,297.57,319.81,1.9,0.0,0.000,313331.7,313331.7,12374,0,0,0,L,1122011218,0,121.10,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453051805,31544.00
01/17/2016 12:30,2,0.018,ALERT,210.35,296.96,59.975,1453051803,"274151322000085","219011344069620",32.28,-6.00,0,294.26,319.81,0.0,0.0,0.000,585932.2,585932.2,6209,0,0,0,L,1151911521,0,121.10,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453051807,31545.00
01/17/2016 12:30,2,0.000,ALERT,211.70,299.07,59.986,1453051803,"201051344000633","219011344069620",0.00,-10.00,0,296.06,301.17,0.0,0.0,0.000,305765.4,305765.4,12476,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1453051809,31546.00
01/17/2016 12:30,2,0.113,ALERT,211.25,299.67,59.991,1453051803,"201051344000469","219011344069620",30.53,-11.00,0,296.96,310.49,3.5,1.5,0.000,307222.9,307222.9,12436,0,0,0,L,1122011218,0,119.97,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453051810,31547.00
01/17/2016 12:30,2,0.051,ALERT,210.57,298.47,59.986,1453051803,"201051344000646","219011344069620",30.61,-9.00,0,295.76,310.19,1.6,0.0,0.000,311554.1,311554.1,17076,0,0,0,L,1122011218,0,121.10,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453051812,31548.00
01/17/2016 12:30,2,0.043,ALERT,209.67,297.57,59.986,1453051803,"274151322000052","219011344069620",30.45,-7.00,0,294.26,308.09,0.0,0.0,0.000,593719.6,593719.6,6267,0,0,0,L,1151911521,0,120.20,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453051814,31549.00
01/17/2016 12:30,2,0.051,ALERT,210.80,298.47,59.959,1453051803,"201051344000585","219011344069620",31.39,-8.50,0,295.76,314.40,1.6,0.0,0.000,316474.2,316474.2,17067,0,0,0,L,1122011218,0,120.65,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453051816,31550.00
01/17/2016 12:30,2,0.066,ALERT,210.57,298.77,59.986,1453051803,"201051344001230","219011344069620",31.61,-8.50,0,296.36,314.40,2.1,0.2,0.000,314690.9,314690.9,17113,0,0,0,L,1122011218,0,121.33,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453051818,31551.00
01/17/2016 12:30,2,0.096,ALERT,211.25,299.37,59.991,1453051803,"201051344000582","219011344069620",30.51,-11.00,0,296.96,310.19,3.0,1.0,0.000,309670.7,309670.7,17063,0,0,0,L,1122011218,0,121.33,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453051820,31552.00
01/17/2016 12:30,2,0.104,ALERT,210.35,298.47,59.981,1453051803,"201051344000955","219011344069620",31.31,-8.00,0,296.06,314.40,3.3,1.3,0.000,319013.2,319013.2,17048,0,0,0,L,1122011218,0,120.42,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453051822,31553.00
01/17/2016 12:30,2,0.000,ALERT,210.12,296.36,59.991,1453051803,"274151322000094","219011344069620",0.00,-9.00,0,293.96,402.16,0.0,0.0,0.000,477714.9,477714.9,6560,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1453051824,31554.00
01/17/2016 12:30,2,0.000,ALERT,211.25,300.27,59.996,1453051803,"201051344000579","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,320385.0,320385.0,12441,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453051826,31555.00
01/17/2016 12:30,2,0.117,ALERT,210.57,298.47,59.949,1453051803,"201051344000890","219011344069620",30.75,-8.00,0,296.36,310.49,3.7,1.6,0.000,317149.0,317149.0,17137,0,0,0,L,1122011218,0,121.10,119.97,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453051827,31556.00
01/17/2016 12:30,2,0.109,ALERT,210.80,298.17,59.986,1453051803,"201051344000438","219011344069620",30.79,-9.00,0,296.06,313.20,3.5,1.4,0.000,318946.6,318946.6,17083,0,0,0,L,1122011218,0,121.33,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453051829,31557.00
01/17/2016 12:30,2,0.162,ALERT,211.03,297.87,59.986,1453051803,"201051344000417","219011344069620",27.12,-8.00,0,295.46,308.09,4.3,2.2,0.000,313029.1,313029.1,17154,0,0,0,L,1122011218,0,120.88,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453051831,31558.00
01/17/2016 12:30,2,0.020,ALERT,209.90,297.26,59.975,1453051803,"274151322000083","219011344069620",30.16,-8.00,0,294.86,307.48,0.0,0.0,0.000,588027.6,588027.6,6296,0,0,0,L,1151911521,0,120.20,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453051833,31559.00
01/17/2016 12:30,2,0.018,ALERT,210.57,297.57,59.981,1453051803,"274151322000076","219011344069620",30.16,-7.00,0,294.26,307.48,0.0,0.0,0.000,624645.3,624645.3,6284,0,0,0,L,1151911521,0,120.88,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453051834,31560.00
01/17/2016 12:30,2,0.064,ALERT,211.25,300.27,59.975,1453051803,"201051344000868","219011344069620",29.78,-11.00,0,298.47,316.80,2.0,0.0,0.000,304699.6,304699.6,12401,0,0,0,L,1122011218,0,120.20,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453051836,31561.00
01/17/2016 12:30,2,0.012,ALERT,209.90,298.17,59.981,1453051803,"274151322000095","219011344069620",30.43,-8.50,0,295.46,307.48,0.0,0.0,0.000,617333.2,617333.2,6307,0,0,0,L,1151911521,0,120.88,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453051838,31562.00
01/17/2016 12:30,2,0.000,ALERT,211.03,299.37,59.970,1453051803,"201051344000988","219011344069620",0.00,-9.00,0,295.46,301.17,0.0,0.0,0.000,304685.5,304685.5,12448,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453051840,31563.00
01/17/2016 12:30,2,0.078,ALERT,210.57,297.87,59.981,1453051803,"201051344001025","219011344069620",31.01,-10.00,0,295.16,309.59,2.5,0.5,0.000,317068.6,317068.6,17057,0,0,0,L,1122011218,0,120.65,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453051842,31564.00
01/17/2016 12:30,2,0.115,ALERT,211.25,299.67,59.991,1453051803,"201051344000458","219011344069620",31.17,-8.00,0,297.87,314.40,3.7,1.6,0.000,314791.2,314791.2,12441,0,0,0,L,1122011218,0,120.65,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453051844,31565.00
01/17/2016 12:30,2,0.068,ALERT,211.70,299.37,59.981,1453051803,"201051344000853","219011344069620",33.42,-9.00,0,297.57,320.41,2.4,0.4,0.000,312175.5,312175.5,12375,0,0,0,L,1122011218,0,120.88,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1453051846,31566.00
01/17/2016 12:30,2,0.092,ALERT,211.03,298.47,59.981,1453051803,"201051344000685","219011344069620",30.75,-8.50,0,296.06,309.29,2.9,0.9,0.000,318362.7,318362.7,17106,0,0,0,L,1122011218,0,121.78,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453051847,31567.00
01/17/2016 12:30,2,0.061,ALERT,211.03,298.17,59.991,1453051803,"201051344000917","219011344069620",32.18,-7.00,0,294.86,317.70,2.0,0.0,0.000,316089.0,316089.0,17091,0,0,0,L,1122011218,0,121.10,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453051849,31568.00
01/17/2016 12:30,2,0.053,ALERT,211.03,298.77,59.981,1453051803,"201051344001145","219011344069620",32.60,-8.50,0,296.36,314.40,1.8,0.0,0.000,319295.7,319295.7,17081,0,0,0,L,1122011218,0,121.10,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1453051851,31569.00
01/17/2016 12:30,2,0.104,ALERT,210.80,297.87,59.944,1453051803,"201051344000651","219011344069620",30.26,-11.00,0,295.46,308.09,3.2,1.2,0.000,313445.9,313445.9,17086,0,0,0,L,1122011218,0,121.55,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453051853,31570.00
01/17/2016 12:30,2,0.008,ALERT,209.67,296.96,59.986,1453051803,"274151322000088","219011344069620",32.07,-6.00,0,294.26,311.39,0.0,0.0,0.000,570923.7,570923.7,6181,0,0,0,L,1151911521,0,121.10,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1453051855,31571.00
01/17/2016 12:30,2,0.000,ALERT,210.57,295.76,59.986,1453051803,"274151322000068","219011344069620",0.00,-6.00,0,293.66,297.26,0.0,0.0,0.000,478003.1,478003.1,6553,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453051856,31572.00
01/17/2016 12:30,2,0.041,ALERT,210.35,298.17,59.991,1453051803,"201051344001135","219011344069620",31.39,-8.50,0,296.06,315.30,1.4,0.0,0.000,309894.9,309894.9,17070,0,0,0,L,1122011218,0,120.88,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453051858,31573.00
01/17/2016 12:30,2,0.000,ALERT,210.80,299.67,59.991,1453051803,"201051344000594","219011344069620",0.00,-9.00,0,296.96,308.69,0.0,0.0,0.000,315793.1,315793.1,12463,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1453051860,31574.00
01/17/2016 12:30,2,0.066,ALERT,210.80,298.17,59.965,1453051803,"201051344001203","219011344069620",30.65,-10.00,0,295.76,310.49,2.1,0.1,0.000,316391.2,316391.2,17076,0,0,0,L,1122011218,0,121.55,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453051862,31575.00
01/17/2016 12:30,2,0.016,ALERT,209.90,297.57,59.991,1453051803,"274151322000054","219011344069620",32.26,-6.00,0,294.26,319.21,0.0,0.0,0.000,583279.6,583279.6,6172,0,0,0,L,1151911521,0,120.65,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453051864,31576.00
01/17/2016 12:30,2,0.000,ALERT,211.48,299.07,59.996,1453051803,"201051344000867","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,305027.1,305027.1,12444,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1453051865,31577.00
01/17/2016 12:30,2,0.150,ALERT,210.57,298.17,59.986,1453051803,"201051344001093","219011344069620",32.10,-8.00,0,295.76,318.30,4.9,2.8,0.000,314931.8,314931.8,17069,0,0,0,L,1122011218,0,120.88,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453051867,31578.00
01/17/2016 12:30,2,0.057,ACTIVE_NO_POWER,211.03,299.67,59.996,1453051803,"201051344000900","219011344069620",16.36,-10.00,0,297.57,301.17,0.9,0.0,0.000,318452.5,318452.5,12343,0,0,0,L,1122011218,0,120.42,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453051868,31579.00
01/17/2016 12:30,2,0.104,ALERT,211.25,298.77,60.034,1453051803,"201051344000648","219011344069620",31.35,-11.50,0,296.96,314.40,3.3,1.3,0.000,312036.6,312036.6,12417,0,0,0,L,1122011218,0,119.97,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453051870,31580.00
01/17/2016 12:30,2,0.176,ALERT,211.25,299.67,59.991,1453051803,"201051344000569","219011344069620",21.09,-8.50,0,298.47,342.65,3.8,1.7,0.000,320177.4,320177.4,12301,0,0,0,L,1122011218,0,119.97,121.55,0002,-11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453051872,31581.00
01/17/2016 12:30,2,0.047,ALERT,211.03,299.37,59.986,1453051803,"201051344000983","219011344069620",32.24,-9.00,0,298.17,315.00,1.6,0.0,0.000,314939.8,314939.8,12373,0,0,0,L,1122011218,0,120.20,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453051874,31582.00
01/17/2016 12:30,2,0.000,ALERT,211.25,299.07,59.991,1453051803,"201051344001158","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,309931.2,309931.2,12472,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1453051875,31583.00
01/17/2016 12:30,2,0.113,ALERT,211.70,299.67,59.986,1453051803,"201051344000576","219011344069620",31.49,-10.00,0,297.26,313.50,3.7,1.6,0.000,313134.0,313134.0,12349,0,0,0,L,1122011218,0,120.65,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453051877,31584.00
01/17/2016 12:30,2,0.029,ALERT,209.90,296.06,59.970,1453051803,"274151322000087","219011344069620",32.38,-5.00,0,293.06,318.91,0.0,0.0,0.000,558403.2,558403.2,6220,0,0,0,L,1151911521,0,120.65,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453051879,31585.00
01/17/2016 12:45,2,0.062,ALERT,211.93,299.67,59.981,1453052703,"201051344000645","219011344069620",32.46,-9.00,0,298.17,315.00,2.1,0.1,0.000,313331.7,313331.7,12376,0,0,0,L,1122011218,0,121.33,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453052705,31586.00
01/17/2016 12:45,2,0.018,ALERT,210.80,297.87,60.012,1453052703,"274151322000085","219011344069620",32.76,-6.00,0,294.86,316.50,0.0,0.0,0.000,585932.2,585932.2,6211,0,0,0,L,1151911521,0,121.33,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453052707,31587.00
01/17/2016 12:45,2,0.000,ALERT,211.93,299.37,59.975,1453052703,"201051344000633","219011344069620",0.00,-10.00,0,295.76,301.47,0.0,0.0,0.000,305765.4,305765.4,12478,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453052709,31588.00
01/17/2016 12:45,2,0.111,ALERT,211.48,299.37,59.933,1453052703,"201051344000469","219011344069620",31.35,-11.50,0,296.66,301.77,3.6,1.5,0.000,307223.3,307223.3,12438,0,0,0,L,1122011218,0,120.42,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453052711,31589.00
01/17/2016 12:45,2,0.053,ALERT,210.35,298.17,59.981,1453052703,"201051344000646","219011344069620",31.35,-9.00,0,296.06,299.67,1.7,0.0,0.000,311554.1,311554.1,17078,0,0,0,L,1122011218,0,121.10,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453052713,31590.00
01/17/2016 12:45,2,0.043,ALERT,210.35,297.26,60.002,1453052703,"274151322000052","219011344069620",31.19,-7.00,0,294.56,299.67,0.0,0.0,0.000,593719.6,593719.6,6269,0,0,0,L,1151911521,0,120.20,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453052715,31591.00
01/17/2016 12:45,2,0.049,ALERT,210.57,298.17,59.975,1453052703,"201051344000585","219011344069620",32.01,-8.50,0,295.76,310.49,1.6,0.0,0.000,316474.2,316474.2,17069,0,0,0,L,1122011218,0,120.42,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453052716,31592.00
01/17/2016 12:45,2,0.064,ALERT,210.57,299.07,60.007,1453052703,"201051344001230","219011344069620",32.26,-8.50,0,296.66,311.09,2.1,0.2,0.000,314690.9,314690.9,17115,0,0,0,L,1122011218,0,121.10,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453052718,31593.00
01/17/2016 12:45,2,0.094,ALERT,211.25,299.37,59.975,1453052703,"201051344000582","219011344069620",31.25,-11.00,0,297.26,300.87,3.0,1.0,0.000,309671.0,309671.0,17065,0,0,0,L,1122011218,0,121.10,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453052720,31594.00
01/17/2016 12:45,2,0.104,ALERT,210.12,297.87,59.970,1453052703,"201051344000955","219011344069620",31.91,-8.50,0,296.06,309.29,3.4,1.3,0.000,319013.5,319013.5,17050,0,0,0,L,1122011218,0,120.20,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453052722,31595.00
01/17/2016 12:45,2,0.000,ALERT,210.57,296.66,59.970,1453052703,"274151322000094","219011344069620",0.00,-9.00,0,293.96,298.17,0.0,0.0,0.000,477714.9,477714.9,6562,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453052724,31596.00
01/17/2016 12:45,2,0.084,ALERT,211.25,299.97,60.007,1453052703,"201051344000579","219011344069620",24.77,-8.50,0,298.17,302.68,2.5,0.5,0.000,320385.2,320385.2,12443,0,0,0,L,1122011218,0,120.65,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453052725,31597.00
01/17/2016 12:45,2,0.117,ALERT,210.57,298.77,59.970,1453052703,"201051344000890","219011344069620",31.47,-8.00,0,296.66,310.19,3.8,1.7,0.000,317149.4,317149.4,17139,0,0,0,L,1122011218,0,121.10,120.20,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453052727,31598.00
01/17/2016 12:45,2,0.107,ALERT,210.57,298.17,59.954,1453052703,"201051344000438","219011344069620",31.53,-9.00,0,296.36,309.59,3.5,1.5,0.000,318947.0,318947.0,17085,0,0,0,L,1122011218,0,121.10,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453052729,31599.00
01/17/2016 12:45,2,0.156,ALERT,210.80,297.57,59.959,1453052703,"201051344000417","219011344069620",30.93,-8.00,0,295.76,299.37,4.9,2.8,0.000,313029.8,313029.8,17156,0,0,0,L,1122011218,0,120.65,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453052731,31600.00
01/17/2016 12:45,2,0.018,ALERT,210.80,297.87,59.922,1453052703,"274151322000083","219011344069620",30.97,-8.00,0,295.16,299.67,0.0,0.0,0.000,588027.6,588027.6,6298,0,0,0,L,1151911521,0,120.65,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453052733,31601.00
01/17/2016 12:45,2,0.018,ALERT,211.48,297.57,59.970,1453052703,"274151322000076","219011344069620",30.99,-7.00,0,294.86,299.67,0.0,0.0,0.000,624645.3,624645.3,6286,0,0,0,L,1151911521,0,121.10,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453052734,31602.00
01/17/2016 12:45,2,0.064,ALERT,211.48,300.57,59.975,1453052703,"201051344000868","219011344069620",31.87,-10.00,0,296.96,308.39,2.1,0.1,0.000,304699.7,304699.7,12403,0,0,0,L,1122011218,0,120.88,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453052736,31603.00
01/17/2016 12:45,2,0.031,ALERT,210.35,298.77,59.970,1453052703,"274151322000095","219011344069620",15.19,-8.50,0,296.06,300.27,0.0,0.0,0.000,617333.2,617333.2,6309,0,0,0,L,1151911521,0,120.88,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453052738,31604.00
01/17/2016 12:45,2,0.070,ALERT,211.48,299.67,59.981,1453052703,"201051344000988","219011344069620",30.67,-9.00,0,295.16,301.17,2.3,0.3,0.000,304685.5,304685.5,12450,0,0,0,L,1122011218,0,120.65,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453052740,31605.00
01/17/2016 12:45,2,0.078,ALERT,210.57,297.57,59.986,1453052703,"201051344001025","219011344069620",31.59,-10.00,0,295.46,309.29,2.5,0.5,0.000,317068.7,317068.7,17059,0,0,0,L,1122011218,0,120.65,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453052742,31606.00
01/17/2016 12:45,2,0.115,ALERT,211.25,299.67,59.975,1453052703,"201051344000458","219011344069620",31.77,-8.00,0,297.57,310.49,3.7,1.7,0.000,314791.6,314791.6,12443,0,0,0,L,1122011218,0,120.88,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453052744,31607.00
01/17/2016 12:45,2,0.141,ALERT,212.16,299.67,59.944,1453052703,"201051344000853","219011344069620",16.16,-9.00,0,297.26,326.72,2.3,0.3,0.000,312175.6,312175.6,12377,0,0,0,L,1122011218,0,121.33,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1453052746,31608.00
01/17/2016 12:45,2,0.094,ALERT,211.03,298.17,59.986,1453052703,"201051344000685","219011344069620",31.41,-8.50,0,296.06,308.39,3.0,1.0,0.000,318362.9,318362.9,17108,0,0,0,L,1122011218,0,121.78,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453052748,31609.00
01/17/2016 12:45,2,0.062,ALERT,210.80,297.87,59.975,1453052703,"201051344000917","219011344069620",32.70,-8.00,0,295.16,319.81,2.1,0.1,0.000,316089.0,316089.0,17093,0,0,0,L,1122011218,0,120.88,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453052750,31610.00
01/17/2016 12:45,2,0.113,ALERT,211.03,298.77,60.028,1453052703,"201051344001145","219011344069620",15.27,-8.50,0,296.66,317.70,1.8,0.0,0.000,319295.7,319295.7,17083,0,0,0,L,1122011218,0,121.10,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1453052752,31611.00
01/17/2016 12:45,2,0.104,ALERT,210.80,297.87,60.028,1453052703,"201051344000651","219011344069620",30.91,-11.00,0,295.76,299.37,3.3,1.2,0.000,313446.2,313446.2,17088,0,0,0,L,1122011218,0,121.33,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453052754,31612.00
01/17/2016 12:45,2,0.041,ALERT,210.12,296.96,59.965,1453052703,"274151322000088","219011344069620",17.10,-5.50,0,294.26,308.39,0.7,0.0,0.000,570923.7,570923.7,6183,0,0,0,L,1151911521,0,121.10,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1453052755,31613.00
01/17/2016 12:45,2,0.000,ALERT,211.48,296.96,59.981,1453052703,"274151322000068","219011344069620",0.00,-6.00,0,294.26,298.17,0.0,0.0,0.000,478003.1,478003.1,6555,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453052757,31614.00
01/17/2016 12:45,2,0.041,ALERT,210.35,298.47,59.986,1453052703,"201051344001135","219011344069620",31.85,-8.50,0,296.36,311.09,1.4,0.0,0.000,309894.9,309894.9,17072,0,0,0,L,1122011218,0,120.88,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453052759,31615.00
