ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2016 12:45,2,0.096,ALERT,211.25,300.27,59.981,1453052703,"201051344000594","219011344069620",31.21,-10.00,0,296.96,301.77,3.1,1.1,0.000,315793.3,315793.3,12465,0,0,0,L,1122011218,0,120.65,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453052761,31616.00
01/17/2016 12:45,2,0.068,ALERT,210.57,297.87,59.981,1453052703,"201051344001203","219011344069620",31.27,-9.00,0,295.76,301.47,2.2,0.2,0.000,316391.2,316391.2,17078,0,0,0,L,1122011218,0,121.55,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453052763,31617.00
01/17/2016 12:45,2,0.016,ALERT,210.57,296.96,59.996,1453052703,"274151322000054","219011344069620",32.66,-6.00,0,294.56,311.69,0.0,0.0,0.000,583279.6,583279.6,6174,0,0,0,L,1151911521,0,120.65,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453052764,31618.00
01/17/2016 12:45,2,0.000,ALERT,211.48,299.07,59.949,1453052703,"201051344000867","219011344069620",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,305027.1,305027.1,12446,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1453052766,31619.00
01/17/2016 12:45,2,0.150,ALERT,210.57,297.87,59.970,1453052703,"201051344001093","219011344069620",32.56,-8.00,0,296.06,315.30,5.0,2.9,0.000,314932.6,314932.6,17071,0,0,0,L,1122011218,0,120.88,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453052768,31620.00
01/17/2016 12:45,2,0.064,ACTIVE_NO_POWER,211.25,299.67,59.970,1453052703,"201051344000900","219011344069620",19.02,-10.00,0,297.26,301.47,1.3,0.0,0.000,318452.5,318452.5,12344,0,0,0,L,1122011218,0,120.88,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453052769,31621.00
01/17/2016 12:45,2,0.104,ALERT,211.70,299.37,60.018,1453052703,"201051344000648","219011344069620",31.81,-11.50,0,296.66,309.89,3.4,1.3,0.000,312036.9,312036.9,12419,0,0,0,L,1122011218,0,120.42,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453052771,31622.00
01/17/2016 12:45,2,0.189,ACTIVE,211.70,300.27,59.970,1453052703,"201051344000569","219011344069620",22.15,-9.00,0,297.87,302.68,4.3,2.2,0.000,320177.9,320177.9,12303,0,0,0,L,1122011218,0,120.65,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453052772,31623.00
01/17/2016 12:45,2,0.049,ALERT,211.70,299.97,59.981,1453052703,"201051344000983","219011344069620",32.64,-9.00,0,297.57,315.60,1.6,0.0,0.000,314939.8,314939.8,12375,0,0,0,L,1122011218,0,121.10,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453052774,31624.00
01/17/2016 12:45,2,0.043,ALERT,211.70,299.97,59.981,1453052703,"201051344001158","219011344069620",29.92,-10.00,0,296.66,301.47,1.3,0.0,0.000,309931.2,309931.2,12474,0,0,0,L,1122011218,0,120.88,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1453052775,31625.00
01/17/2016 12:45,2,0.115,ALERT,211.93,299.97,59.970,1453052703,"201051344000576","219011344069620",31.97,-10.00,0,296.96,313.20,3.8,1.7,0.000,313134.4,313134.4,12351,0,0,0,L,1122011218,0,121.10,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453052777,31626.00
01/17/2016 12:45,2,0.029,ALERT,210.80,296.66,59.991,1453052703,"274151322000087","219011344069620",32.72,-5.00,0,293.66,319.81,0.0,0.0,0.000,558403.2,558403.2,6222,0,0,0,L,1151911521,0,120.65,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453052779,31627.00
01/17/2016 13:00,2,0.150,ALERT,211.93,299.97,59.981,1453053603,"201051344000645","219011344069620",21.09,-9.00,0,297.57,320.41,3.2,1.2,0.000,313331.8,313331.8,12378,0,0,0,L,1122011218,0,121.10,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453053605,31628.00
01/17/2016 13:00,2,0.072,ALERT,211.48,298.47,59.986,1453053603,"274151322000085","219011344069620",23.16,-5.50,0,295.16,316.50,1.7,0.0,0.000,585932.2,585932.2,6213,0,0,0,L,1151911521,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1453053607,31629.00
01/17/2016 13:00,2,0.084,ALERT,212.16,299.67,59.981,1453053603,"201051344000633","219011344069620",32.20,-10.00,0,295.76,317.10,2.8,0.7,0.000,305765.5,305765.5,12480,0,0,0,L,1122011218,0,121.55,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1453053609,31630.00
01/17/2016 13:00,2,0.189,ALERT,211.48,299.97,60.023,1453053603,"201051344000469","219011344069620",13.16,-11.00,0,296.66,314.40,2.5,0.5,0.000,307223.7,307223.7,12440,0,0,0,L,1122011218,0,120.42,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453053610,31631.00
01/17/2016 13:00,2,0.143,ALERT,211.03,298.77,59.986,1453053603,"201051344000646","219011344069620",19.10,-8.50,0,295.76,309.59,2.8,0.8,0.000,311554.1,311554.1,17080,0,0,0,L,1122011218,0,121.10,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453053612,31632.00
01/17/2016 13:00,2,0.088,ALERT,210.80,298.77,60.002,1453053603,"274151322000052","219011344069620",20.30,-7.00,0,295.16,307.78,1.8,0.0,0.000,593719.6,593719.6,6271,0,0,0,L,1151911521,0,120.42,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453053614,31633.00
01/17/2016 13:00,2,0.129,ALERT,211.25,299.07,59.975,1453053603,"201051344000585","219011344069620",19.42,-8.00,0,295.76,314.70,2.6,0.6,0.000,316474.2,316474.2,17071,0,0,0,L,1122011218,0,120.65,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453053616,31634.00
01/17/2016 13:00,2,0.154,ALERT,211.03,299.07,59.996,1453053603,"201051344001230","219011344069620",19.40,-8.50,0,296.36,315.30,3.0,1.0,0.000,314691.0,314691.0,17117,0,0,0,L,1122011218,0,121.33,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453053618,31635.00
01/17/2016 13:00,2,0.168,ALERT,211.70,299.67,59.991,1453053603,"201051344000582","219011344069620",16.84,-11.00,0,297.26,308.99,2.9,0.8,0.000,309671.2,309671.2,17067,0,0,0,L,1122011218,0,121.33,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453053619,31636.00
01/17/2016 13:00,2,0.189,ALERT,210.57,298.47,59.986,1453053603,"201051344000955","219011344069620",19.74,-8.00,0,295.76,313.80,3.8,1.8,0.000,319013.9,319013.9,17052,0,0,0,L,1122011218,0,120.65,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453053621,31637.00
01/17/2016 13:00,2,0.000,ALERT,210.80,317.10,59.996,1453053603,"274151322000094","219011344069620",42.64,-8.50,0,294.56,414.49,0.0,0.0,0.000,477714.9,477714.9,6564,0,0,0,L,1151911521,0,120.65,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1453053623,31638.00
01/17/2016 13:00,2,0.096,ALERT,211.48,300.57,59.991,1453053603,"201051344000579","219011344069620",32.01,-8.50,0,298.17,315.30,3.2,1.1,0.000,320385.5,320385.5,12445,0,0,0,L,1122011218,0,120.88,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453053625,31639.00
01/17/2016 13:00,2,0.170,ALERT,210.80,298.77,59.944,1453053603,"201051344000890","219011344069620",14.51,-8.00,0,296.66,314.70,2.5,0.5,0.000,317149.8,317149.8,17141,0,0,0,L,1122011218,0,121.10,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453053627,31640.00
01/17/2016 13:00,2,0.182,ALERT,211.03,298.47,59.970,1453053603,"201051344000438","219011344069620",15.98,-8.50,0,296.36,315.00,3.0,0.9,0.000,318947.3,318947.3,17087,0,0,0,L,1122011218,0,121.33,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453053629,31641.00
01/17/2016 13:00,2,0.156,ALERT,211.25,298.17,59.991,1453053603,"201051344000417","219011344069620",32.12,-7.00,0,295.46,309.29,5.1,3.0,0.000,313030.4,313030.4,17158,0,0,0,L,1122011218,0,120.88,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453053631,31642.00
01/17/2016 13:00,2,0.057,ALERT,211.25,298.77,60.002,1453053603,"274151322000083","219011344069620",17.04,-8.00,0,295.76,307.48,1.0,0.0,0.000,588027.6,588027.6,6300,0,0,0,L,1151911521,0,120.88,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453053632,31643.00
01/17/2016 13:00,2,0.057,ALERT,211.25,298.47,60.023,1453053603,"274151322000076","219011344069620",18.39,-7.00,0,295.16,308.09,1.1,0.0,0.000,624645.3,624645.3,6288,0,0,0,L,1151911521,0,121.10,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453053634,31644.00
01/17/2016 13:00,2,0.064,ALERT,211.48,300.27,59.981,1453053603,"201051344000868","219011344069620",33.02,-10.00,0,294.26,325.22,2.2,0.2,0.000,304699.7,304699.7,12405,0,0,0,L,1122011218,0,120.65,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453053636,31645.00
01/17/2016 13:00,2,0.049,ALERT,210.80,299.37,59.996,1453053603,"274151322000095","219011344069620",18.51,-8.50,0,296.36,310.49,0.9,0.0,0.000,617333.2,617333.2,6311,0,0,0,L,1151911521,0,121.33,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453053638,31646.00
01/17/2016 13:00,2,0.070,ALERT,211.25,299.37,59.996,1453053603,"201051344000988","219011344069620",31.91,-9.00,0,295.16,317.40,2.3,0.3,0.000,304685.6,304685.6,12452,0,0,0,L,1122011218,0,120.42,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453053640,31647.00
01/17/2016 13:00,2,0.133,ALERT,211.03,297.87,59.944,1453053603,"201051344001025","219011344069620",14.99,-9.00,0,295.76,315.00,2.0,0.0,0.000,317068.9,317068.9,17061,0,0,0,L,1122011218,0,120.88,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453053642,31648.00
01/17/2016 13:00,2,0.160,ALERT,211.25,299.37,59.991,1453053603,"201051344000458","219011344069620",13.68,-7.00,0,297.57,313.80,2.2,0.2,0.000,314792.0,314792.0,12445,0,0,0,L,1122011218,0,120.65,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453053643,31649.00
01/17/2016 13:00,2,0.168,ALERT,211.93,299.37,59.991,1453053603,"201051344000853","219011344069620",21.65,-9.00,0,297.57,336.94,3.7,1.6,0.000,312175.8,312175.8,12379,0,0,0,L,1122011218,0,121.10,121.55,0002,-9,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453053645,31650.00
01/17/2016 13:00,2,0.164,ALERT,211.48,298.47,59.975,1453053603,"201051344000685","219011344069620",17.22,-8.50,0,296.06,308.69,2.9,0.8,0.000,318363.2,318363.2,17110,0,0,0,L,1122011218,0,121.78,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453053647,31651.00
01/17/2016 13:00,2,0.152,ALERT,211.25,298.17,59.996,1453053603,"201051344000917","219011344069620",20.22,-7.00,0,294.56,319.51,3.1,1.1,0.000,316089.1,316089.1,17095,0,0,0,L,1122011218,0,121.10,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1453053649,31652.00
01/17/2016 13:00,2,0.156,ACTIVE,211.48,299.07,59.991,1453053603,"201051344001145","219011344069620",19.30,-8.50,0,296.66,300.57,3.1,1.0,0.000,319295.8,319295.8,17085,0,0,0,L,1122011218,0,121.33,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453053650,31653.00
01/17/2016 13:00,2,0.104,ALERT,211.25,298.17,59.965,1453053603,"201051344000651","219011344069620",32.12,-11.00,0,295.76,309.59,3.4,1.4,0.000,313446.5,313446.5,17090,0,0,0,L,1122011218,0,121.55,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453053652,31654.00
01/17/2016 13:00,2,0.061,ACTIVE_NO_POWER,210.35,298.47,59.970,1453053603,"274151322000088","219011344069620",22.78,-6.00,0,294.86,299.67,1.4,0.0,0.000,570923.7,570923.7,6185,0,0,0,L,1151911521,0,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453053652,31655.00
01/17/2016 13:00,2,0.006,ALERT,211.48,326.42,59.991,1453053603,"274151322000068","219011344069620",41.91,-6.00,0,294.56,409.68,0.0,0.0,0.000,478003.1,478003.1,6557,0,0,0,L,1151911521,0,121.33,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1453053654,31656.00
01/17/2016 13:00,2,0.111,ALERT,210.80,298.77,59.996,1453053603,"201051344001135","219011344069620",16.98,-8.50,0,296.36,315.00,1.9,0.0,0.000,309894.9,309894.9,17074,0,0,0,L,1122011218,0,121.10,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453053656,31657.00
01/17/2016 13:00,2,0.096,ALERT,211.03,299.97,59.996,1453053603,"201051344000594","219011344069620",32.44,-8.50,0,296.36,322.81,3.2,1.1,0.000,315793.6,315793.6,12467,0,0,0,L,1122011218,0,120.42,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453053658,31658.00
01/17/2016 13:00,2,0.145,ALERT,211.25,298.47,59.991,1453053603,"201051344001203","219011344069620",16.70,-9.00,0,296.06,309.89,2.5,0.5,0.000,316391.3,316391.3,17080,0,0,0,L,1122011218,0,121.55,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453053660,31659.00
01/17/2016 13:00,2,0.062,ALERT,210.57,298.47,59.959,1453053603,"274151322000054","219011344069620",21.31,-6.00,0,295.46,311.99,1.4,0.0,0.000,583279.6,583279.6,6176,0,0,0,L,1151911521,0,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1453053661,31660.00
01/17/2016 13:00,2,0.068,ALERT,211.48,298.77,59.991,1453053603,"201051344000867","219011344069620",31.51,-9.00,0,296.66,312.89,2.2,0.2,0.000,305027.1,305027.1,12448,0,0,0,L,1122011218,0,121.10,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453053663,31661.00
01/17/2016 13:00,2,0.232,ALERT,211.03,298.77,59.991,1453053603,"201051344001093","219011344069620",20.18,-8.00,0,295.76,315.60,4.8,2.7,0.000,314933.1,314933.1,17073,0,0,0,L,1122011218,0,121.10,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1453053665,31662.00
01/17/2016 13:00,2,0.088,ALERT,211.25,299.67,59.991,1453053603,"201051344000900","219011344069620",23.42,-9.00,0,297.26,353.47,2.1,0.1,0.000,318452.5,318452.5,12345,0,0,0,L,1122011218,0,120.88,121.33,0002,-11,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453053667,31663.00
01/17/2016 13:00,2,0.105,ALERT,211.70,298.77,59.986,1453053603,"201051344000648","219011344069620",32.94,-11.00,0,296.66,318.00,3.5,1.5,0.000,312037.2,312037.2,12421,0,0,0,L,1122011218,0,120.42,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453053669,31664.00
01/17/2016 13:00,2,0.213,ALERT,211.70,335.74,60.002,1453053603,"201051344000569","219011344069620",27.99,-8.00,0,299.07,369.40,6.1,3.9,0.009,320178.7,320178.7,12304,0,0,0,L,1122011218,0,120.65,121.78,0002,-10,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453053671,31665.00
01/17/2016 13:00,2,0.127,ALERT,211.48,299.67,60.002,1453053603,"201051344000983","219011344069620",20.22,-8.50,0,297.57,315.90,2.6,0.6,0.000,314939.8,314939.8,12377,0,0,0,L,1122011218,0,120.88,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1453053673,31666.00
01/17/2016 13:00,2,0.045,ALERT,211.70,299.67,59.996,1453053603,"201051344001158","219011344069620",31.53,-10.00,0,297.26,309.89,1.5,0.0,0.000,309931.2,309931.2,12476,0,0,0,L,1122011218,0,120.65,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453053674,31667.00
01/17/2016 13:00,2,0.201,ALERT,211.93,299.97,59.996,1453053603,"201051344000576","219011344069620",20.83,-10.00,0,297.87,313.80,4.2,2.2,0.000,313134.8,313134.8,12353,0,0,0,L,1122011218,0,121.10,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1453053676,31668.00
01/17/2016 13:00,2,0.078,ALERT,210.80,296.96,59.996,1453053603,"274151322000087","219011344069620",20.50,-5.00,0,294.26,320.11,1.6,0.0,0.000,558403.2,558403.2,6224,0,0,0,L,1151911521,0,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1453053678,31669.00
01/17/2016 13:15,2,0.061,ALERT,212.16,301.17,60.023,1453054503,"201051344000645","219011344069620",31.59,-8.50,0,298.17,358.88,2.0,0.0,0.000,313332.3,313332.3,12380,0,0,0,L,1122011218,0,121.33,121.78,0100,-11,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1453054505,31670.00
01/17/2016 13:15,2,0.018,ALERT,211.03,298.47,59.991,1453054503,"274151322000085","219011344069620",32.16,-4.00,0,296.66,343.55,0.0,0.0,0.000,585932.4,585932.4,6215,0,0,0,L,1151911521,0,121.33,121.55,0100,-3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1453054507,31671.00
01/17/2016 13:15,2,0.000,ALERT,212.38,301.17,59.949,1453054503,"201051344000633","219011344069620",0.00,-9.00,0,296.36,322.21,0.0,0.0,0.000,305765.7,305765.7,12482,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1453054509,31672.00
01/17/2016 13:15,2,0.111,ALERT,211.93,301.47,59.986,1453054503,"201051344000469","219011344069620",30.22,-10.00,0,296.96,314.40,3.5,1.4,0.000,307224.3,307224.3,12442,0,0,0,L,1122011218,0,120.65,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1453054511,31673.00
01/17/2016 13:15,2,0.053,ALERT,210.57,299.07,59.996,1453054503,"201051344000646","219011344069620",30.20,-7.00,0,296.06,355.58,1.6,0.0,0.000,311554.6,311554.6,17082,0,0,0,L,1122011218,0,121.33,120.88,0100,-9,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1453054512,31674.00
01/17/2016 13:15,2,0.043,ALERT,210.80,298.47,59.986,1453054503,"274151322000052","219011344069620",30.20,-6.00,0,296.66,350.47,0.0,0.0,0.000,593719.8,593719.8,6273,0,0,0,L,1151911521,0,120.42,122.01,0100,-6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1453054514,31675.00
01/17/2016 13:15,2,0.053,ALERT,211.03,299.37,59.981,1453054503,"201051344000585","219011344069620",31.01,-6.50,0,296.06,354.97,1.7,0.0,0.000,316474.6,316474.6,17073,0,0,0,L,1122011218,0,120.65,121.33,0100,-10,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1453054516,31676.00
01/17/2016 13:15,2,0.066,ALERT,210.80,299.37,59.991,1453054503,"201051344001230","219011344069620",31.27,-7.00,0,296.96,359.18,2.1,0.1,0.000,314691.4,314691.4,17119,0,0,0,L,1122011218,0,121.33,120.42,0100,-10,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1453054518,31677.00
01/17/2016 13:15,2,0.094,ALERT,211.25,300.27,59.996,1453054503,"201051344000582","219011344069620",30.22,-9.00,0,297.26,362.49,2.9,0.9,0.000,309671.7,309671.7,17069,0,0,0,L,1122011218,0,121.33,121.10,0100,-11,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1453054520,31678.00
01/17/2016 13:15,2,0.104,ALERT,210.35,299.07,59.986,1453054503,"201051344000955","219011344069620",30.89,-6.50,0,296.36,354.37,3.3,1.2,0.000,319014.6,319014.6,17054,0,0,0,L,1122011218,0,120.42,120.88,0100,-8,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1453054522,31679.00
01/17/2016 13:15,2,0.000,ALERT,211.25,298.17,59.991,1453054503,"274151322000094","219011344069620",0.00,-8.00,0,296.06,431.02,0.0,0.0,0.000,477714.9,477714.9,6566,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,192,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1453054523,31680.00
01/17/2016 13:15,2,0.000,ALERT,211.70,300.87,59.996,1453054503,"201051344000579","219011344069620",0.00,-8.00,0,298.47,316.50,0.0,0.0,0.000,320385.9,320385.9,12447,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1453054525,31681.00
01/17/2016 13:15,2,0.115,ALERT,210.80,299.67,59.991,1453054503,"201051344000890","219011344069620",30.38,-6.50,0,296.96,354.97,3.6,1.5,0.000,317150.3,317150.3,17143,0,0,0,L,1122011218,0,121.33,120.20,0100,-7,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1453054527,31682.00
01/17/2016 13:15,2,0.107,ALERT,211.03,299.07,60.034,1453054503,"201051344000438","219011344069620",30.42,-7.00,0,296.66,358.58,3.3,1.3,0.000,318948.0,318948.0,17089,0,0,0,L,1122011218,0,121.33,120.88,0100,-8,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1453054529,31683.00
01/17/2016 13:15,2,0.154,ALERT,211.03,298.77,60.007,1453054503,"201051344000417","219011344069620",29.78,-6.50,0,296.06,346.26,4.7,2.6,0.000,313031.3,313031.3,17160,0,0,0,L,1122011218,0,120.88,120.88,0100,-8,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1453054531,31684.00
01/17/2016 13:15,2,0.020,ALERT,211.03,298.47,59.986,1453054503,"274151322000083","219011344069620",29.84,-6.50,0,296.96,353.17,0.0,0.0,0.000,588027.7,588027.7,6302,0,0,0,L,1151911521,0,120.65,122.01,0100,-9,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1453054532,31685.00
01/17/2016 13:15,2,0.018,ALERT,211.70,299.07,60.002,1453054503,"274151322000076","219011344069620",29.68,-6.00,0,296.36,350.77,0.0,0.0,0.000,624645.4,624645.4,6290,0,0,0,L,1151911521,0,121.10,122.23,0100,-6,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1453054534,31686.00
01/17/2016 13:15,2,0.066,ALERT,211.70,300.87,59.996,1453054503,"201051344000868","219011344069620",30.77,-9.00,0,296.36,348.66,2.1,0.1,0.000,304699.9,304699.9,12407,0,0,0,L,1122011218,0,120.88,121.55,0100,-12,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1453054536,31687.00
01/17/2016 13:15,2,0.012,ALERT,211.25,299.97,59.991,1453054503,"274151322000095","219011344069620",29.98,-7.00,0,297.87,348.36,0.0,0.0,0.000,617333.3,617333.3,6313,0,0,0,L,1151911521,0,121.33,121.55,0100,-8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1453054538,31688.00
01/17/2016 13:15,2,0.000,ALERT,211.48,299.97,60.002,1453054503,"201051344000988","219011344069620",0.00,-8.50,0,295.16,317.70,0.0,0.0,0.000,304685.7,304685.7,12454,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1453054540,31689.00
01/17/2016 13:15,2,0.074,ALERT,210.57,298.17,59.981,1453054503,"201051344001025","219011344069620",30.61,-8.00,0,296.06,364.29,2.4,0.4,0.000,317069.3,317069.3,17063,0,0,0,L,1122011218,0,120.65,120.88,0100,-10,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1453054542,31690.00
01/17/2016 13:15,2,0.113,ALERT,211.48,300.27,60.018,1453054503,"201051344000458","219011344069620",30.83,-6.50,0,297.26,384.13,3.6,1.5,0.000,314792.6,314792.6,12447,0,0,0,L,1122011218,0,121.10,121.33,0100,-11,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1453054543,31691.00
01/17/2016 13:15,2,0.070,ALERT,212.16,299.97,60.007,1453054503,"201051344000853","219011344069620",33.12,-8.00,0,297.87,390.74,2.4,0.4,0.000,312176.5,312176.5,12381,0,0,0,L,1122011218,0,121.55,121.55,0100,-8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1453054545,31692.00
01/17/2016 13:15,2,0.086,ALERT,211.25,299.07,59.965,1453054503,"201051344000685","219011344069620",30.34,-7.00,0,296.66,358.88,2.7,0.7,0.000,318363.8,318363.8,17112,0,0,0,L,1122011218,0,121.78,120.88,0100,-10,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1453054547,31693.00
01/17/2016 13:15,2,0.062,ALERT,211.03,298.17,60.002,1453054503,"201051344000917","219011344069620",31.77,-6.00,0,295.46,367.60,2.0,0.0,0.000,316089.6,316089.6,17097,0,0,0,L,1122011218,0,121.10,121.10,0100,-9,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1453054549,31694.00
01/17/2016 13:15,2,0.053,ALERT,211.25,299.07,60.007,1453054503,"201051344001145","219011344069620",32.14,-6.50,0,297.26,346.56,1.8,0.0,0.000,319296.2,319296.2,17086,0,0,0,L,1122011218,0,121.10,120.88,0100,-6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1453054551,31695.00
01/17/2016 13:15,2,0.100,ALERT,210.80,298.17,60.012,1453054503,"201051344000651","219011344069620",29.80,-9.00,0,296.36,345.06,3.0,1.0,0.000,313447.1,313447.1,17092,0,0,0,L,1122011218,0,121.33,120.65,0100,-11,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1453054553,31696.00
01/17/2016 13:15,2,0.008,ALERT,210.80,298.47,60.028,1453054503,"274151322000088","219011344069620",31.59,-4.00,0,295.76,364.29,0.0,0.0,0.000,570923.9,570923.9,6186,0,0,0,L,1151911521,0,121.33,121.55,0100,-7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1453054554,31697.00
01/17/2016 13:15,2,0.000,ALERT,211.70,297.57,60.002,1453054503,"274151322000068","219011344069620",0.00,-5.50,0,295.46,425.01,0.0,0.0,0.000,478003.1,478003.1,6559,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,182,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1453054556,31698.00
01/17/2016 13:15,2,0.047,ALERT,210.57,299.37,60.002,1453054503,"201051344001135","219011344069620",30.91,-6.50,0,296.96,365.80,1.5,0.0,0.000,309895.1,309895.1,17076,0,0,0,L,1122011218,0,120.88,120.88,0100,-8,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1453054558,31699.00
01/17/2016 13:15,2,0.000,ALERT,211.48,300.87,60.002,1453054503,"201051344000594","219011344069620",0.00,-8.50,0,296.96,326.42,0.0,0.0,0.000,315793.8,315793.8,12469,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1453054560,31700.00
01/17/2016 13:15,2,0.064,ALERT,211.03,298.77,59.991,1453054503,"201051344001203","219011344069620",30.12,-8.50,0,296.66,355.28,2.0,0.0,0.000,316391.7,316391.7,17082,0,0,0,L,1122011218,0,121.55,120.65,0100,-10,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1453054562,31701.00
01/17/2016 13:15,2,0.016,ALERT,211.03,299.37,60.012,1453054503,"274151322000054","219011344069620",32.05,-4.00,0,296.06,345.66,0.0,0.0,0.000,583279.7,583279.7,6178,0,0,0,L,1151911521,0,121.10,121.55,0100,-5,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1453054564,31702.00
01/17/2016 13:15,2,0.000,ALERT,211.93,299.67,59.996,1453054503,"201051344000867","219011344069620",0.00,-8.50,0,296.66,317.70,0.0,0.0,0.000,305027.2,305027.2,12450,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1453054565,31703.00
01/17/2016 13:15,2,0.148,ALERT,210.80,299.07,59.996,1453054503,"201051344001093","219011344069620",31.65,-6.50,0,296.96,355.58,4.8,2.7,0.000,314934.2,314934.2,17075,0,0,0,L,1122011218,0,121.10,120.88,0100,-8,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1453054567,31704.00
01/17/2016 13:15,2,0.057,ALERT,211.48,299.97,59.981,1453054503,"201051344000900","219011344069620",14.57,-9.00,0,297.87,354.67,0.8,0.0,0.000,318452.9,318452.9,12347,0,0,0,L,1122011218,0,121.10,121.10,0002,-11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453054569,31705.00
01/17/2016 13:15,2,0.104,ALERT,211.93,299.37,60.007,1453054503,"201051344000648","219011344069620",30.89,-10.00,0,296.96,354.97,3.3,1.2,0.000,312037.7,312037.7,12423,0,0,0,L,1122011218,0,120.65,121.78,0100,-12,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1453054571,31706.00
01/17/2016 13:15,2,0.168,ALERT,211.70,300.57,60.018,1453054503,"201051344000569","219011344069620",20.38,-7.00,0,298.17,374.51,3.5,1.4,0.000,320180.1,320180.1,12306,0,0,0,L,1122011218,0,120.65,121.55,0002,-9,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453054573,31707.00
01/17/2016 13:15,2,0.051,ALERT,211.70,300.27,59.986,1453054503,"201051344000983","219011344069620",31.81,-8.00,0,297.87,342.95,1.7,0.0,0.000,314940.2,314940.2,12379,0,0,0,L,1122011218,0,121.10,121.10,0100,-9,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1453054574,31708.00
01/17/2016 13:15,2,0.000,ALERT,211.48,299.67,59.959,1453054503,"201051344001158","219011344069620",0.00,-9.00,0,297.26,315.30,0.0,0.0,0.000,309931.3,309931.3,12478,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1453054576,31709.00
01/17/2016 13:15,2,0.113,ALERT,211.93,300.57,59.986,1453054503,"201051344000576","219011344069620",30.99,-8.50,0,298.17,354.37,3.6,1.5,0.000,313135.8,313135.8,12355,0,0,0,L,1122011218,0,121.10,121.33,0100,-13,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1453054578,31710.00
01/17/2016 13:15,2,0.031,ALERT,211.03,298.17,59.954,1453054503,"274151322000087","219011344069620",32.03,-3.50,0,294.86,353.77,0.0,0.0,0.000,558403.3,558403.3,6226,0,0,0,L,1151911521,0,120.88,121.78,0100,-3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1453054580,31711.00
01/17/2016 13:30,2,0.062,ALERT,211.70,299.97,59.986,1453055403,"201051344000645","219011344069620",31.19,-9.00,0,298.47,318.00,2.0,0.0,0.000,313332.3,313332.3,12382,0,0,0,L,1122011218,0,121.10,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453055405,31712.00
01/17/2016 13:30,2,0.018,ALERT,210.80,298.47,59.981,1453055403,"274151322000085","219011344069620",31.79,-5.00,0,296.06,319.21,0.0,0.0,0.000,585932.4,585932.4,6217,0,0,0,L,1151911521,0,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453055407,31713.00
01/17/2016 13:30,2,0.000,ALERT,211.70,299.07,59.986,1453055403,"201051344000633","219011344069620",0.00,-9.00,0,296.66,302.68,0.0,0.0,0.000,305765.7,305765.7,12484,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1453055409,31714.00
01/17/2016 13:30,2,0.113,ALERT,211.48,299.97,59.991,1453055403,"201051344000469","219011344069620",29.64,-11.00,0,297.57,310.19,3.4,1.4,0.000,307224.6,307224.6,12444,0,0,0,L,1122011218,0,120.20,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453055411,31715.00
01/17/2016 13:30,2,0.053,ALERT,211.03,299.37,59.986,1453055403,"201051344000646","219011344069620",29.76,-8.00,0,296.66,308.69,1.6,0.0,0.000,311554.6,311554.6,17084,0,0,0,L,1122011218,0,121.10,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453055413,31716.00
01/17/2016 13:30,2,0.043,ALERT,210.57,298.77,59.991,1453055403,"274151322000052","219011344069620",29.70,-6.50,0,295.76,308.69,0.0,0.0,0.000,593719.8,593719.8,6275,0,0,0,L,1151911521,0,120.42,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453055414,31717.00
01/17/2016 13:30,2,0.055,ALERT,211.25,299.37,59.986,1453055403,"201051344000585","219011344069620",30.77,-7.00,0,296.66,314.10,1.7,0.0,0.000,316474.6,316474.6,17075,0,0,0,L,1122011218,0,120.65,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453055416,31718.00
01/17/2016 13:30,2,0.066,ALERT,211.03,299.67,59.991,1453055403,"201051344001230","219011344069620",30.93,-8.00,0,297.26,313.80,2.1,0.1,0.000,314691.4,314691.4,17121,0,0,0,L,1122011218,0,121.33,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453055418,31719.00
01/17/2016 13:30,2,0.094,ALERT,211.70,300.27,59.996,1453055403,"201051344000582","219011344069620",29.80,-9.00,0,297.87,310.49,2.9,0.8,0.000,309671.9,309671.9,17071,0,0,0,L,1122011218,0,121.33,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453055420,31720.00
01/17/2016 13:30,2,0.102,ALERT,210.57,299.07,59.970,1453055403,"201051344000955","219011344069620",30.63,-7.00,0,296.96,309.59,3.2,1.2,0.000,319014.9,319014.9,17056,0,0,0,L,1122011218,0,120.42,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453055422,31721.00
01/17/2016 13:30,2,0.000,ALERT,210.57,297.57,59.970,1453055403,"274151322000094","219011344069620",0.00,-8.50,0,295.46,397.05,0.0,0.0,0.000,477714.9,477714.9,6568,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453055423,31722.00
01/17/2016 13:30,2,0.000,ALERT,211.25,300.27,59.981,1453055403,"201051344000579","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,320385.9,320385.9,12449,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1453055425,31723.00
01/17/2016 13:30,2,0.117,ALERT,211.03,299.37,59.975,1453055403,"201051344000890","219011344069620",30.02,-6.50,0,297.26,310.49,3.6,1.5,0.000,317150.7,317150.7,17145,0,0,0,L,1122011218,0,121.10,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453055427,31724.00
01/17/2016 13:30,2,0.109,ALERT,211.25,299.37,59.954,1453055403,"201051344000438","219011344069620",30.10,-8.00,0,296.96,312.59,3.4,1.3,0.000,318948.3,318948.3,17091,0,0,0,L,1122011218,0,121.33,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453055429,31725.00
01/17/2016 13:30,2,0.154,ALERT,211.48,299.07,59.975,1453055403,"201051344000417","219011344069620",29.44,-6.50,0,296.36,307.48,4.6,2.5,0.000,313031.8,313031.8,17162,0,0,0,L,1122011218,0,120.88,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453055431,31726.00
01/17/2016 13:30,2,0.000,ALERT,210.80,299.07,59.970,1453055403,"274151322000083","219011344069620",0.00,-6.50,0,296.36,308.69,0.0,0.0,0.000,588027.7,588027.7,6304,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453055433,31727.00
01/17/2016 13:30,2,0.000,ALERT,211.25,297.87,59.975,1453055403,"274151322000076","219011344069620",0.00,-6.50,0,296.06,308.09,0.0,0.0,0.000,624645.4,624645.4,6292,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453055434,31728.00
01/17/2016 13:30,2,0.064,ALERT,211.25,300.57,59.986,1453055403,"201051344000868","219011344069620",30.47,-10.00,0,299.07,313.80,2.0,0.0,0.000,304699.9,304699.9,12409,0,0,0,L,1122011218,0,120.65,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453055436,31729.00
01/17/2016 13:30,2,0.000,ALERT,210.80,299.37,59.981,1453055403,"274151322000095","219011344069620",0.00,-8.00,0,297.26,308.39,0.0,0.0,0.000,617333.3,617333.3,6315,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453055438,31730.00
01/17/2016 13:30,2,0.000,ALERT,211.25,299.97,59.970,1453055403,"201051344000988","219011344069620",0.00,-9.00,0,295.46,301.77,0.0,0.0,0.000,304685.7,304685.7,12456,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1453055440,31731.00
01/17/2016 13:30,2,0.074,ALERT,211.03,298.77,59.970,1453055403,"201051344001025","219011344069620",30.42,-8.50,0,296.36,311.09,2.3,0.3,0.000,317069.4,317069.4,17065,0,0,0,L,1122011218,0,120.88,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453055442,31732.00
01/17/2016 13:30,2,0.115,ALERT,211.25,300.27,59.986,1453055403,"201051344000458","219011344069620",30.63,-7.00,0,298.47,313.80,3.6,1.5,0.000,314793.0,314793.0,12449,0,0,0,L,1122011218,0,120.65,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453055443,31733.00
01/17/2016 13:30,2,0.076,ALERT,212.16,304.18,59.986,1453055403,"201051344000853","219011344069620",30.61,-9.00,0,297.87,318.91,2.3,0.3,0.000,312176.7,312176.7,12383,0,0,0,L,1122011218,0,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453055445,31734.00
01/17/2016 13:30,2,0.076,ALERT,211.48,299.37,59.981,1453055403,"201051344000685","219011344069620",21.91,-7.00,0,296.96,308.09,2.1,0.1,0.000,318363.9,318363.9,17114,0,0,0,L,1122011218,0,122.01,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453055447,31735.00
01/17/2016 13:30,2,0.061,ALERT,211.48,299.07,60.007,1453055403,"201051344000917","219011344069620",31.63,-6.50,0,295.16,314.40,2.0,0.0,0.000,316089.6,316089.6,17099,0,0,0,L,1122011218,0,121.10,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453055449,31736.00
01/17/2016 13:30,2,0.057,ALERT,211.48,300.87,59.975,1453055403,"201051344001145","219011344069620",29.90,-7.00,0,296.66,314.70,1.7,0.0,0.000,319296.2,319296.2,17088,0,0,0,L,1122011218,0,121.33,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453055451,31737.00
01/17/2016 13:30,2,0.102,ALERT,211.25,299.07,59.975,1453055403,"201051344000651","219011344069620",29.58,-10.00,0,296.66,309.59,3.1,1.1,0.000,313447.3,313447.3,17094,0,0,0,L,1122011218,0,121.55,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453055453,31738.00
01/17/2016 13:30,2,0.008,ALERT,210.35,298.17,59.975,1453055403,"274151322000088","219011344069620",31.85,-5.00,0,295.76,311.99,0.0,0.0,0.000,570923.9,570923.9,6188,0,0,0,L,1151911521,0,121.55,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453055455,31739.00
01/17/2016 13:30,2,0.000,ALERT,211.48,297.26,59.975,1453055403,"274151322000068","219011344069620",0.00,-6.00,0,295.76,299.37,0.0,0.0,0.000,478003.1,478003.1,6561,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453055456,31740.00
01/17/2016 13:30,2,0.045,ALERT,211.03,299.67,59.975,1453055403,"201051344001135","219011344069620",30.83,-8.00,0,297.26,313.80,1.4,0.0,0.000,309895.1,309895.1,17078,0,0,0,L,1122011218,0,121.10,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453055458,31741.00
01/17/2016 13:30,2,0.000,ALERT,211.03,300.57,59.981,1453055403,"201051344000594","219011344069620",0.00,-8.50,0,297.57,309.29,0.0,0.0,0.000,315793.9,315793.9,12471,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1453055460,31742.00
01/17/2016 13:30,2,0.072,ALERT,211.25,299.07,59.975,1453055403,"201051344001203","219011344069620",26.62,-8.50,0,296.96,309.29,1.9,0.0,0.000,316391.7,316391.7,17084,0,0,0,L,1122011218,0,121.55,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453055462,31743.00
01/17/2016 13:30,2,0.016,ALERT,210.57,298.77,59.981,1453055403,"274151322000054","219011344069620",31.95,-5.00,0,296.06,317.10,0.0,0.0,0.000,583279.7,583279.7,6180,0,0,0,L,1151911521,0,120.88,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453055464,31744.00
01/17/2016 13:30,2,0.000,ALERT,211.70,299.37,60.007,1453055403,"201051344000867","219011344069620",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,305027.2,305027.2,12452,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1453055465,31745.00
01/17/2016 13:30,2,0.152,ALERT,211.25,299.37,59.981,1453055403,"201051344001093","219011344069620",31.49,-7.00,0,297.26,313.80,4.9,2.8,0.000,314934.8,314934.8,17077,0,0,0,L,1122011218,0,121.10,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453055467,31746.00
01/17/2016 13:30,2,0.000,ALERT,211.03,299.67,59.981,1453055403,"201051344000900","219011344069620",32.46,-10.00,0,297.57,314.40,0.0,0.0,0.000,318452.9,318452.9,12349,0,0,0,L,1122011218,0,120.65,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453055469,31747.00
01/17/2016 13:30,2,0.105,ALERT,211.48,299.07,59.986,1453055403,"201051344000648","219011344069620",30.69,-11.00,0,297.26,313.50,3.3,1.2,0.000,312038.0,312038.0,12425,0,0,0,L,1122011218,0,120.20,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453055471,31748.00
01/17/2016 13:30,2,0.166,ALERT,211.25,300.27,59.981,1453055403,"201051344000569","219011344069620",19.36,-8.00,0,299.07,336.34,3.3,1.2,0.000,320180.5,320180.5,12308,0,0,0,L,1122011218,0,120.20,121.55,0002,-10,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453055473,31749.00
01/17/2016 13:30,2,0.047,ALERT,211.25,299.97,59.981,1453055403,"201051344000983","219011344069620",31.67,-8.50,0,298.47,314.10,1.5,0.0,0.000,314940.2,314940.2,12381,0,0,0,L,1122011218,0,120.65,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453055474,31750.00
01/17/2016 13:30,2,0.000,ALERT,211.48,299.67,59.975,1453055403,"201051344001158","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,309931.3,309931.3,12480,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1453055476,31751.00
01/17/2016 13:30,2,0.113,ALERT,211.70,300.27,59.975,1453055403,"201051344000576","219011344069620",30.75,-11.00,0,298.17,309.29,3.6,1.5,0.000,313136.1,313136.1,12357,0,0,0,L,1122011218,0,120.88,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453055478,31752.00
01/17/2016 13:30,2,0.031,ALERT,210.57,301.77,59.938,1453055403,"274151322000087","219011344069620",32.03,-4.00,0,294.86,319.21,0.0,0.0,0.000,558403.3,558403.3,6228,0,0,0,L,1151911521,0,121.10,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453055480,31753.00
01/17/2016 13:45,2,0.064,ALERT,211.93,300.57,59.986,1453056304,"201051344000645","219011344069620",31.49,-9.00,0,297.87,308.09,2.1,0.1,0.000,313332.3,313332.3,12384,0,0,0,L,1122011218,0,121.10,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453056306,31754.00
01/17/2016 13:45,2,0.020,ALERT,211.03,298.47,59.991,1453056304,"274151322000085","219011344069620",31.97,-5.50,0,296.36,309.29,0.0,0.0,0.000,585932.4,585932.4,6219,0,0,0,L,1151911521,0,121.78,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453056308,31755.00
01/17/2016 13:45,2,0.000,ALERT,212.16,300.27,59.938,1453056304,"201051344000633","219011344069620",0.00,-9.00,0,296.06,301.77,0.0,0.0,0.000,305765.7,305765.7,12486,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453056310,31756.00
01/17/2016 13:45,2,0.113,ALERT,211.70,300.57,59.986,1453056304,"201051344000469","219011344069620",29.92,-11.00,0,296.96,302.07,3.5,1.4,0.000,307224.8,307224.8,12446,0,0,0,L,1122011218,0,120.42,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453056312,31757.00
01/17/2016 13:45,2,0.053,ALERT,211.25,299.97,60.002,1453056304,"201051344000646","219011344069620",30.02,-8.50,0,296.66,300.87,1.6,0.0,0.000,311554.6,311554.6,17086,0,0,0,L,1122011218,0,121.33,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453056314,31758.00
01/17/2016 13:45,2,0.045,ALERT,210.80,298.77,59.986,1453056304,"274151322000052","219011344069620",29.90,-6.50,0,296.06,301.17,0.0,0.0,0.000,593719.8,593719.8,6277,0,0,0,L,1151911521,0,120.42,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453056316,31759.00
