ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2016 13:45,2,0.053,ALERT,211.48,300.27,59.986,1453056304,"201051344000585","219011344069620",30.99,-8.00,0,296.96,301.17,1.7,0.0,0.000,316474.6,316474.6,17077,0,0,0,L,1122011218,0,120.88,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453056317,31760.00
01/17/2016 13:45,2,0.064,ALERT,211.25,300.27,59.981,1453056304,"201051344001230","219011344069620",31.21,-8.50,0,297.57,301.17,2.1,0.1,0.000,314691.5,314691.5,17123,0,0,0,L,1122011218,0,121.55,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453056319,31761.00
01/17/2016 13:45,2,0.096,ALERT,211.93,300.87,60.002,1453056304,"201051344000582","219011344069620",30.04,-10.00,0,298.47,301.77,2.9,0.9,0.000,309672.1,309672.1,17073,0,0,0,L,1122011218,0,121.55,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453056321,31762.00
01/17/2016 13:45,2,0.104,ALERT,211.03,299.67,59.986,1453056304,"201051344000955","219011344069620",30.87,-8.00,0,296.96,300.87,3.3,1.2,0.000,319015.2,319015.2,17058,0,0,0,L,1122011218,0,120.65,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453056323,31763.00
01/17/2016 13:45,2,0.000,ALERT,211.03,297.87,59.996,1453056304,"274151322000094","219011344069620",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,477714.9,477714.9,6570,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453056325,31764.00
01/17/2016 13:45,2,0.000,ALERT,211.70,301.17,59.986,1453056304,"201051344000579","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,320385.9,320385.9,12451,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453056326,31765.00
01/17/2016 13:45,2,0.119,ALERT,211.25,299.97,60.023,1453056304,"201051344000890","219011344069620",30.24,-7.00,0,297.57,302.07,3.7,1.6,0.000,317150.9,317150.9,17147,0,0,0,L,1122011218,0,121.33,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453056328,31766.00
01/17/2016 13:45,2,0.109,ALERT,211.48,299.67,59.986,1453056304,"201051344000438","219011344069620",30.32,-8.50,0,297.57,301.47,3.4,1.3,0.000,318948.6,318948.6,17093,0,0,0,L,1122011218,0,121.55,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453056330,31767.00
01/17/2016 13:45,2,0.156,ALERT,211.70,299.37,59.949,1453056304,"201051344000417","219011344069620",29.64,-8.00,0,296.96,300.57,4.7,2.6,0.000,313032.2,313032.2,17164,0,0,0,L,1122011218,0,121.10,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453056332,31768.00
01/17/2016 13:45,2,0.000,ALERT,211.25,299.07,59.986,1453056304,"274151322000083","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,588027.7,588027.7,6306,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1453056334,31769.00
01/17/2016 13:45,2,0.018,ALERT,211.93,298.77,60.023,1453056304,"274151322000076","219011344069620",29.48,-7.00,0,296.36,301.17,0.0,0.0,0.000,624645.4,624645.4,6294,0,0,0,L,1151911521,0,121.55,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1453056336,31770.00
01/17/2016 13:45,2,0.062,ALERT,211.70,300.87,59.986,1453056304,"201051344000868","219011344069620",30.65,-11.50,0,298.77,302.98,2.0,0.0,0.000,304699.9,304699.9,12411,0,0,0,L,1122011218,0,120.88,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453056337,31771.00
01/17/2016 13:45,2,0.012,ALERT,211.25,300.57,59.986,1453056304,"274151322000095","219011344069620",29.88,-8.00,0,297.26,301.17,0.0,0.0,0.000,617333.3,617333.3,6317,0,0,0,L,1151911521,0,121.33,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1453056339,31772.00
01/17/2016 13:45,2,0.000,ALERT,211.48,300.27,59.986,1453056304,"201051344000988","219011344069620",0.00,-9.00,0,295.46,301.77,0.0,0.0,0.000,304685.7,304685.7,12458,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453056341,31773.00
01/17/2016 13:45,2,0.076,ALERT,211.25,299.07,59.991,1453056304,"201051344001025","219011344069620",30.61,-9.00,0,296.66,301.77,2.4,0.4,0.000,317069.4,317069.4,17067,0,0,0,L,1122011218,0,120.88,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453056343,31774.00
01/17/2016 13:45,2,0.113,ALERT,211.48,300.57,59.986,1453056304,"201051344000458","219011344069620",30.79,-7.00,0,297.87,302.98,3.6,1.5,0.000,314793.2,314793.2,12451,0,0,0,L,1122011218,0,120.88,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453056345,31775.00
01/17/2016 13:45,2,0.068,ALERT,212.16,300.27,59.996,1453056304,"201051344000853","219011344069620",33.20,-9.00,0,297.87,320.41,2.4,0.4,0.000,312176.7,312176.7,12385,0,0,0,L,1122011218,0,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453056347,31776.00
01/17/2016 13:45,2,0.092,ALERT,211.70,299.67,59.996,1453056304,"201051344000685","219011344069620",30.36,-8.00,0,297.26,301.47,2.9,0.8,0.000,318364.1,318364.1,17116,0,0,0,L,1122011218,0,122.01,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453056348,31777.00
01/17/2016 13:45,2,0.059,ALERT,211.48,299.07,59.996,1453056304,"201051344000917","219011344069620",31.85,-8.50,0,296.36,310.49,2.0,0.0,0.000,316089.6,316089.6,17101,0,0,0,L,1122011218,0,121.10,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453056350,31778.00
01/17/2016 13:45,2,0.053,ALERT,211.70,299.97,60.018,1453056304,"201051344001145","219011344069620",32.30,-8.00,0,297.87,312.89,1.8,0.0,0.000,319296.2,319296.2,17090,0,0,0,L,1122011218,0,121.33,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453056352,31779.00
01/17/2016 13:45,2,0.104,ALERT,211.48,298.77,59.996,1453056304,"201051344000651","219011344069620",29.80,-11.00,0,296.96,300.57,3.2,1.1,0.000,313447.5,313447.5,17096,0,0,0,L,1122011218,0,121.55,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453056354,31780.00
01/17/2016 13:45,2,0.008,ALERT,210.57,298.47,59.991,1453056304,"274151322000088","219011344069620",31.99,-5.50,0,296.06,308.69,0.0,0.0,0.000,570923.9,570923.9,6190,0,0,0,L,1151911521,0,121.55,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453056355,31781.00
01/17/2016 13:45,2,0.000,ALERT,211.48,297.57,59.986,1453056304,"274151322000068","219011344069620",0.00,-6.00,0,295.76,299.37,0.0,0.0,0.000,478003.1,478003.1,6563,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453056357,31782.00
01/17/2016 13:45,2,0.043,ALERT,211.03,299.67,59.991,1453056304,"201051344001135","219011344069620",31.05,-8.00,0,297.87,301.77,1.4,0.0,0.000,309895.1,309895.1,17080,0,0,0,L,1122011218,0,121.10,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453056359,31783.00
01/17/2016 13:45,2,0.000,ALERT,211.25,300.57,59.996,1453056304,"201051344000594","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,315793.9,315793.9,12473,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453056361,31784.00
01/17/2016 13:45,2,0.066,ALERT,211.25,299.07,59.996,1453056304,"201051344001203","219011344069620",30.24,-9.00,0,297.26,302.68,2.1,0.1,0.000,316391.7,316391.7,17086,0,0,0,L,1122011218,0,121.78,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453056363,31785.00
01/17/2016 13:45,2,0.016,ALERT,211.03,299.07,59.981,1453056304,"274151322000054","219011344069620",32.07,-5.50,0,296.36,308.69,0.0,0.0,0.000,583279.7,583279.7,6182,0,0,0,L,1151911521,0,121.33,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453056364,31786.00
01/17/2016 13:45,2,0.000,ALERT,211.93,299.67,59.981,1453056304,"201051344000867","219011344069620",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,305027.2,305027.2,12454,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453056366,31787.00
01/17/2016 13:45,2,0.150,ALERT,211.48,299.67,59.975,1453056304,"201051344001093","219011344069620",31.77,-7.00,0,297.26,308.99,4.9,2.8,0.000,314935.5,314935.5,17079,0,0,0,L,1122011218,0,121.33,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453056368,31788.00
01/17/2016 13:45,2,0.051,ALERT,211.48,300.27,59.970,1453056304,"201051344000900","219011344069620",12.01,-10.00,0,297.26,314.40,0.6,0.0,0.000,318452.9,318452.9,12351,0,0,0,L,1122011218,0,120.88,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453056370,31789.00
01/17/2016 13:45,2,0.104,ALERT,211.93,299.67,59.986,1453056304,"201051344000648","219011344069620",30.99,-11.50,0,296.96,302.07,3.3,1.2,0.000,312038.2,312038.2,12427,0,0,0,L,1122011218,0,120.65,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453056372,31790.00
01/17/2016 13:45,2,0.172,ACTIVE,211.70,300.87,59.975,1453056304,"201051344000569","219011344069620",20.28,-8.50,0,298.47,302.98,3.5,1.5,0.000,320180.8,320180.8,12310,0,0,0,L,1122011218,0,120.42,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453056373,31791.00
01/17/2016 13:45,2,0.045,ALERT,211.70,300.57,59.981,1453056304,"201051344000983","219011344069620",31.95,-9.00,0,296.96,309.89,1.5,0.0,0.000,314940.2,314940.2,12383,0,0,0,L,1122011218,0,120.88,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453056375,31792.00
01/17/2016 13:45,2,0.000,ALERT,211.70,300.27,59.981,1453056304,"201051344001158","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,309931.3,309931.3,12482,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453056377,31793.00
01/17/2016 13:45,2,0.115,ALERT,212.16,300.87,59.975,1453056304,"201051344000576","219011344069620",31.11,-9.00,0,298.17,302.37,3.7,1.6,0.000,313136.5,313136.5,12359,0,0,0,L,1122011218,0,121.10,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453056379,31794.00
01/17/2016 13:45,2,0.029,ALERT,211.03,297.57,59.965,1453056304,"274151322000087","219011344069620",32.24,-4.00,0,295.76,308.39,0.0,0.0,0.000,558403.3,558403.3,6230,0,0,0,L,1151911521,0,121.10,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453056381,31795.00
01/17/2016 14:00,2,0.000,ALERT,211.93,299.67,59.981,1453057203,"201051344000645","219011344069620",0.00,-9.00,0,298.17,309.29,0.0,0.0,0.000,313332.4,313332.4,12386,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453057205,31796.00
01/17/2016 14:00,2,0.018,ALERT,211.03,298.17,60.002,1453057203,"274151322000085","219011344069620",30.91,-6.00,0,296.66,314.10,0.0,0.0,0.000,585932.4,585932.4,6221,0,0,0,L,1151911521,0,121.55,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453057207,31797.00
01/17/2016 14:00,2,0.000,ALERT,211.93,299.07,59.928,1453057203,"201051344000633","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,305765.7,305765.7,12488,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453057209,31798.00
01/17/2016 14:00,2,0.000,ALERT,211.48,299.67,59.975,1453057203,"201051344000469","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,307225.1,307225.1,12448,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453057211,31799.00
01/17/2016 14:00,2,0.000,ALERT,210.80,299.07,59.981,1453057203,"201051344000646","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,311554.6,311554.6,17088,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453057213,31800.00
01/17/2016 14:00,2,0.000,ALERT,210.80,299.07,59.981,1453057203,"274151322000052","219011344069620",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,593719.8,593719.8,6279,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453057214,31801.00
01/17/2016 14:00,2,0.051,ALERT,211.25,299.67,59.975,1453057203,"201051344000585","219011344069620",29.96,-8.00,0,297.26,301.77,1.6,0.0,0.000,316474.6,316474.6,17079,0,0,0,L,1122011218,0,120.65,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453057216,31802.00
01/17/2016 14:00,2,0.066,ALERT,211.25,299.67,59.981,1453057203,"201051344001230","219011344069620",30.12,-8.50,0,297.87,310.79,2.0,0.0,0.000,314691.5,314691.5,17125,0,0,0,L,1122011218,0,121.33,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453057218,31803.00
01/17/2016 14:00,2,0.000,ALERT,211.48,300.27,59.981,1453057203,"201051344000582","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,309672.3,309672.3,17075,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453057220,31804.00
01/17/2016 14:00,2,0.104,ALERT,210.80,299.37,59.981,1453057203,"201051344000955","219011344069620",29.62,-7.00,0,297.57,301.47,3.1,1.1,0.000,319015.5,319015.5,17060,0,0,0,L,1122011218,0,120.42,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453057222,31805.00
01/17/2016 14:00,2,0.000,ALERT,210.80,297.57,59.965,1453057203,"274151322000094","219011344069620",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,477714.9,477714.9,6572,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453057223,31806.00
01/17/2016 14:00,2,0.000,ALERT,211.25,300.87,59.975,1453057203,"201051344000579","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,320385.9,320385.9,12453,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1453057225,31807.00
01/17/2016 14:00,2,0.000,ALERT,211.03,299.67,59.975,1453057203,"201051344000890","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,317151.2,317151.2,17149,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453057227,31808.00
01/17/2016 14:00,2,0.000,ALERT,211.25,299.37,59.949,1453057203,"201051344000438","219011344069620",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,318948.8,318948.8,17095,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453057229,31809.00
01/17/2016 14:00,2,0.000,ALERT,211.25,298.77,59.975,1453057203,"201051344000417","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,313032.7,313032.7,17166,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453057231,31810.00
01/17/2016 14:00,2,0.000,ALERT,211.03,298.47,59.975,1453057203,"274151322000083","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,588027.7,588027.7,6308,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453057233,31811.00
01/17/2016 14:00,2,0.000,ALERT,211.48,298.77,59.975,1453057203,"274151322000076","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,624645.4,624645.4,6296,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453057235,31812.00
01/17/2016 14:00,2,0.000,ALERT,211.25,300.57,59.991,1453057203,"201051344000868","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,304699.9,304699.9,12413,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453057237,31813.00
01/17/2016 14:00,2,0.000,ALERT,211.03,299.67,59.944,1453057203,"274151322000095","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,617333.3,617333.3,6319,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453057238,31814.00
01/17/2016 14:00,2,0.000,ALERT,211.03,299.37,59.981,1453057203,"201051344000988","219011344069620",0.00,-9.00,0,295.76,301.47,0.0,0.0,0.000,304685.7,304685.7,12460,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453057240,31815.00
01/17/2016 14:00,2,0.000,ALERT,210.80,298.47,59.975,1453057203,"201051344001025","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,317069.5,317069.5,17069,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453057242,31816.00
01/17/2016 14:00,2,0.000,ALERT,211.25,299.97,59.975,1453057203,"201051344000458","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,314793.5,314793.5,12453,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453057244,31817.00
01/17/2016 14:00,2,0.076,ALERT,211.93,305.68,59.981,1453057203,"201051344000853","219011344069620",29.88,-10.00,0,298.17,326.42,2.3,0.3,0.000,312176.8,312176.8,12387,0,0,0,L,1122011218,0,121.10,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453057246,31818.00
01/17/2016 14:00,2,0.000,ALERT,211.48,299.37,59.986,1453057203,"201051344000685","219011344069620",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,318364.3,318364.3,17118,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453057248,31819.00
01/17/2016 14:00,2,0.061,ALERT,211.25,299.07,59.970,1453057203,"201051344000917","219011344069620",30.79,-7.00,0,296.36,313.50,1.9,0.0,0.000,316089.6,316089.6,17103,0,0,0,L,1122011218,0,121.10,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453057250,31820.00
01/17/2016 14:00,2,0.051,ALERT,211.25,299.37,59.986,1453057203,"201051344001145","219011344069620",31.39,-8.50,0,298.17,315.00,1.6,0.0,0.000,319296.2,319296.2,17092,0,0,0,L,1122011218,0,121.10,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453057252,31821.00
01/17/2016 14:00,2,0.000,ALERT,211.03,298.77,59.970,1453057203,"201051344000651","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,313447.7,313447.7,17098,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453057253,31822.00
01/17/2016 14:00,2,0.008,ALERT,210.57,297.87,59.954,1453057203,"274151322000088","219011344069620",30.51,-5.50,0,296.36,312.89,0.0,0.0,0.000,570923.9,570923.9,6192,0,0,0,L,1151911521,0,121.55,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453057255,31823.00
01/17/2016 14:00,2,0.000,ALERT,211.70,297.57,59.959,1453057203,"274151322000068","219011344069620",0.00,-6.50,0,295.76,299.37,0.0,0.0,0.000,478003.1,478003.1,6565,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453057257,31824.00
01/17/2016 14:00,2,0.000,ALERT,210.57,299.07,59.975,1453057203,"201051344001135","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,309895.1,309895.1,17082,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453057259,31825.00
01/17/2016 14:00,2,0.000,ALERT,210.80,299.97,59.970,1453057203,"201051344000594","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,315793.9,315793.9,12475,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453057260,31826.00
01/17/2016 14:00,2,0.000,ALERT,211.03,298.77,59.975,1453057203,"201051344001203","219011344069620",0.00,-9.00,0,297.26,302.68,0.0,0.0,0.000,316391.7,316391.7,17088,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453057262,31827.00
01/17/2016 14:00,2,0.016,ALERT,210.80,298.47,59.970,1453057203,"274151322000054","219011344069620",30.75,-5.50,0,296.66,312.29,0.0,0.0,0.000,583279.7,583279.7,6184,0,0,0,L,1151911521,0,121.10,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453057264,31828.00
01/17/2016 14:00,2,0.000,ALERT,211.70,299.37,59.970,1453057203,"201051344000867","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,305027.2,305027.2,12456,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453057266,31829.00
01/17/2016 14:00,2,0.152,ALERT,211.03,299.37,59.981,1453057203,"201051344001093","219011344069620",30.49,-8.00,0,297.57,309.89,4.7,2.6,0.000,314936.2,314936.2,17081,0,0,0,L,1122011218,0,121.10,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453057268,31830.00
01/17/2016 14:00,2,0.000,ALERT,211.25,299.97,59.965,1453057203,"201051344000900","219011344069620",31.71,-11.00,0,297.87,314.70,0.0,0.0,0.000,318452.9,318452.9,12353,0,0,0,L,1122011218,0,120.88,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1453057270,31831.00
01/17/2016 14:00,2,0.000,ALERT,211.70,299.07,59.986,1453057203,"201051344000648","219011344069620",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,312038.4,312038.4,12429,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453057272,31832.00
01/17/2016 14:00,2,0.156,ACTIVE,211.48,300.27,59.970,1453057203,"201051344000569","219011344069620",14.83,-9.00,0,298.77,302.68,2.4,0.3,0.000,320181.1,320181.1,12311,0,0,0,L,1122011218,0,120.42,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453057273,31833.00
01/17/2016 14:00,2,0.047,ALERT,211.25,299.97,59.959,1453057203,"201051344000983","219011344069620",30.77,-9.00,0,298.17,312.29,1.5,0.0,0.000,314940.2,314940.2,12385,0,0,0,L,1122011218,0,120.88,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453057274,31834.00
01/17/2016 14:00,2,0.000,ALERT,211.48,299.67,59.970,1453057203,"201051344001158","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,309931.3,309931.3,12484,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453057276,31835.00
01/17/2016 14:00,2,0.115,ALERT,211.70,300.57,59.954,1453057203,"201051344000576","219011344069620",29.58,-10.00,0,298.47,302.37,3.5,1.4,0.000,313136.9,313136.9,12361,0,0,0,L,1122011218,0,120.88,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453057278,31836.00
01/17/2016 14:00,2,0.031,ALERT,211.25,297.87,59.954,1453057203,"274151322000087","219011344069620",30.83,-5.00,0,295.16,311.99,0.0,0.0,0.000,558403.3,558403.3,6232,0,0,0,L,1151911521,0,121.33,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453057280,31837.00
01/17/2016 14:15,2,0.000,ALERT,212.16,300.27,59.944,1453058103,"201051344000645","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,313332.4,313332.4,12388,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453058105,31838.00
01/17/2016 14:15,2,0.000,ALERT,211.25,299.07,59.981,1453058103,"274151322000085","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,585932.4,585932.4,6223,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1453058106,31839.00
01/17/2016 14:15,2,0.000,ALERT,212.38,299.97,59.996,1453058103,"201051344000633","219011344069620",0.00,-10.00,0,295.76,301.47,0.0,0.0,0.000,305765.7,305765.7,12490,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453058108,31840.00
01/17/2016 14:15,2,0.000,ALERT,211.70,299.97,59.991,1453058103,"201051344000469","219011344069620",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,307225.1,307225.1,12450,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453058110,31841.00
01/17/2016 14:15,2,0.000,ALERT,211.25,299.37,59.991,1453058103,"201051344000646","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,311554.6,311554.6,17090,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453058112,31842.00
01/17/2016 14:15,2,0.000,ALERT,211.03,298.77,59.986,1453058103,"274151322000052","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,593719.8,593719.8,6281,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453058114,31843.00
01/17/2016 14:15,2,0.000,ALERT,211.48,299.67,59.986,1453058103,"201051344000585","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,316474.6,316474.6,17081,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453058116,31844.00
01/17/2016 14:15,2,0.066,ALERT,211.48,299.97,60.002,1453058103,"201051344001230","219011344069620",29.66,-8.50,0,297.57,301.17,2.0,0.0,0.000,314691.5,314691.5,17127,0,0,0,L,1122011218,0,121.55,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1453058117,31845.00
01/17/2016 14:15,2,0.000,ALERT,212.16,300.57,59.986,1453058103,"201051344000582","219011344069620",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,309672.3,309672.3,17077,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453058119,31846.00
01/17/2016 14:15,2,0.000,ALERT,211.03,299.37,59.991,1453058103,"201051344000955","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,319015.6,319015.6,17062,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1453058121,31847.00
01/17/2016 14:15,2,0.000,ALERT,211.25,298.17,59.981,1453058103,"274151322000094","219011344069620",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,477714.9,477714.9,6574,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453058123,31848.00
01/17/2016 14:15,2,0.000,ALERT,211.70,300.57,59.981,1453058103,"201051344000579","219011344069620",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,320385.9,320385.9,12455,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453058124,31849.00
01/17/2016 14:15,2,0.000,ALERT,211.25,299.67,59.996,1453058103,"201051344000890","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,317151.2,317151.2,17151,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453058126,31850.00
01/17/2016 14:15,2,0.000,ALERT,211.70,299.37,60.002,1453058103,"201051344000438","219011344069620",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,318948.8,318948.8,17097,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453058128,31851.00
01/17/2016 14:15,2,0.000,ALERT,211.70,299.07,59.996,1453058103,"201051344000417","219011344069620",0.00,-8.00,0,296.96,300.27,0.0,0.0,0.000,313032.7,313032.7,17168,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453058130,31852.00
01/17/2016 14:15,2,0.000,ALERT,211.48,299.67,59.996,1453058103,"274151322000083","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,588027.7,588027.7,6310,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453058132,31853.00
01/17/2016 14:15,2,0.000,ALERT,211.93,298.77,59.986,1453058103,"274151322000076","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,624645.4,624645.4,6298,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453058134,31854.00
01/17/2016 14:15,2,0.000,ALERT,211.70,300.87,59.991,1453058103,"201051344000868","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,304699.9,304699.9,12415,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453058136,31855.00
01/17/2016 14:15,2,0.000,ALERT,211.25,299.97,60.018,1453058103,"274151322000095","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,617333.3,617333.3,6321,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453058137,31856.00
01/17/2016 14:15,2,0.000,ALERT,211.48,299.97,59.991,1453058103,"201051344000988","219011344069620",0.00,-10.00,0,295.16,301.17,0.0,0.0,0.000,304685.7,304685.7,12462,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453058139,31857.00
01/17/2016 14:15,2,0.000,ALERT,211.25,298.77,59.991,1453058103,"201051344001025","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,317069.5,317069.5,17071,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453058141,31858.00
01/17/2016 14:15,2,0.000,ALERT,211.70,300.27,59.996,1453058103,"201051344000458","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,314793.5,314793.5,12455,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453058143,31859.00
01/17/2016 14:15,2,0.068,ALERT,212.38,299.97,60.007,1453058103,"201051344000853","219011344069620",32.46,-11.00,0,297.87,315.60,2.3,0.3,0.000,312176.8,312176.8,12389,0,0,0,L,1122011218,0,121.55,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1453058145,31860.00
01/17/2016 14:15,2,0.000,ALERT,211.70,299.37,59.996,1453058103,"201051344000685","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,318364.3,318364.3,17120,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453058147,31861.00
01/17/2016 14:15,2,0.061,ALERT,211.70,299.07,59.981,1453058103,"201051344000917","219011344069620",30.57,-8.00,0,296.06,300.57,1.9,0.0,0.000,316089.6,316089.6,17105,0,0,0,L,1122011218,0,121.10,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1453058148,31862.00
01/17/2016 14:15,2,0.049,ALERT,211.70,299.67,59.986,1453058103,"201051344001145","219011344069620",31.23,-9.00,0,297.87,301.77,1.6,0.0,0.000,319296.2,319296.2,17094,0,0,0,L,1122011218,0,121.33,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1453058150,31863.00
01/17/2016 14:15,2,0.000,ALERT,211.48,299.07,60.028,1453058103,"201051344000651","219011344069620",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,313447.7,313447.7,17100,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453058152,31864.00
01/17/2016 14:15,2,0.008,ALERT,210.80,297.87,59.981,1453058103,"274151322000088","219011344069620",30.04,-6.00,0,296.06,300.27,0.0,0.0,0.000,570923.9,570923.9,6194,0,0,0,L,1151911521,0,121.55,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1453058154,31865.00
01/17/2016 14:15,2,0.000,ALERT,211.93,297.87,59.959,1453058103,"274151322000068","219011344069620",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,478003.1,478003.1,6567,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453058156,31866.00
01/17/2016 14:15,2,0.000,ALERT,211.03,299.37,59.991,1453058103,"201051344001135","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,309895.1,309895.1,17084,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453058157,31867.00
01/17/2016 14:15,2,0.000,ALERT,211.48,300.57,59.986,1453058103,"201051344000594","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,315793.9,315793.9,12477,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453058159,31868.00
01/17/2016 14:15,2,0.000,ALERT,211.48,299.07,59.991,1453058103,"201051344001203","219011344069620",0.00,-10.00,0,297.26,302.68,0.0,0.0,0.000,316391.7,316391.7,17090,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453058161,31869.00
01/17/2016 14:15,2,0.016,ALERT,211.03,299.07,60.002,1453058103,"274151322000054","219011344069620",30.36,-6.00,0,296.66,300.87,0.0,0.0,0.000,583279.7,583279.7,6186,0,0,0,L,1151911521,0,121.10,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1453058163,31870.00
01/17/2016 14:15,2,0.000,ALERT,212.16,300.27,59.991,1453058103,"201051344000867","219011344069620",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,305027.2,305027.2,12458,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453058164,31871.00
01/17/2016 14:15,2,0.154,ALERT,211.48,299.37,59.959,1453058103,"201051344001093","219011344069620",30.45,-8.00,0,297.26,301.17,4.8,2.7,0.000,314936.4,314936.4,17083,0,0,0,L,1122011218,0,121.10,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1453058166,31872.00
01/17/2016 14:15,2,0.000,ALERT,211.48,300.87,60.002,1453058103,"201051344000900","219011344069620",31.67,-11.00,0,297.57,301.77,0.0,0.0,0.000,318452.9,318452.9,12355,0,0,0,L,1122011218,0,121.10,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453058168,31873.00
01/17/2016 14:15,2,0.000,ALERT,211.93,300.27,59.996,1453058103,"201051344000648","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,312038.4,312038.4,12431,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453058170,31874.00
01/17/2016 14:15,2,0.158,ALERT,211.93,301.47,59.991,1453058103,"201051344000569","219011344069620",14.45,-9.00,0,298.77,325.82,2.4,0.3,0.000,320181.3,320181.3,12312,0,0,0,L,1122011218,0,120.65,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453058172,31875.00
01/17/2016 14:15,2,0.045,ALERT,211.70,301.47,59.991,1453058103,"201051344000983","219011344069620",30.73,-10.00,0,298.17,302.68,1.4,0.0,0.000,314940.2,314940.2,12387,0,0,0,L,1122011218,0,121.10,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1453058174,31876.00
01/17/2016 14:15,2,0.000,ALERT,211.93,300.87,59.991,1453058103,"201051344001158","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,309931.3,309931.3,12486,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453058175,31877.00
01/17/2016 14:15,2,0.117,ALERT,212.38,301.17,59.986,1453058103,"201051344000576","219011344069620",29.58,-11.00,0,298.17,302.37,3.6,1.5,0.000,313137.0,313137.0,12363,0,0,0,L,1122011218,0,121.33,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1453058177,31878.00
01/17/2016 14:15,2,0.000,ALERT,211.48,297.87,59.991,1453058103,"274151322000087","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,558403.3,558403.3,6234,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1453058179,31879.00
01/17/2016 14:30,2,0.148,ALERT,211.93,299.67,59.996,1453059003,"201051344000645","219011344069620",20.08,-9.00,0,297.87,318.61,3.0,1.0,0.000,313332.4,313332.4,12390,0,0,0,L,1122011218,0,121.10,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1453059006,31880.00
01/17/2016 14:30,2,0.064,ALERT,211.03,298.47,59.970,1453059003,"274151322000085","219011344069620",21.15,-6.50,0,296.36,313.20,1.4,0.0,0.000,585932.4,585932.4,6225,0,0,0,L,1151911521,0,121.55,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453059007,31881.00
01/17/2016 14:30,2,0.000,ALERT,212.16,299.67,59.986,1453059003,"201051344000633","219011344069620",0.00,-10.00,0,296.36,301.77,0.0,0.0,0.000,305765.7,305765.7,12492,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453059009,31882.00
01/17/2016 14:30,2,0.189,ALERT,211.48,299.67,59.986,1453059003,"201051344000469","219011344069620",11.91,-11.50,0,296.96,315.90,2.3,0.3,0.000,307225.1,307225.1,12452,0,0,0,L,1122011218,0,120.20,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1453059011,31883.00
01/17/2016 14:30,2,0.143,ALERT,211.25,299.97,59.949,1453059003,"201051344000646","219011344069620",18.11,-9.00,0,297.26,310.49,2.6,0.6,0.000,311554.6,311554.6,17092,0,0,0,L,1122011218,0,121.55,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1453059013,31884.00
01/17/2016 14:30,2,0.082,ALERT,210.57,299.07,59.996,1453059003,"274151322000052","219011344069620",18.69,-8.50,0,295.76,308.09,1.6,0.0,0.000,593719.8,593719.8,6283,0,0,0,L,1151911521,0,120.42,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1453059015,31885.00
01/17/2016 14:30,2,0.131,ALERT,211.48,299.97,59.944,1453059003,"201051344000585","219011344069620",20.34,-8.50,0,297.26,314.40,2.7,0.7,0.000,316474.6,316474.6,17083,0,0,0,L,1122011218,0,120.88,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1453059017,31886.00
01/17/2016 14:30,2,0.164,ALERT,211.25,299.97,60.018,1453059003,"201051344001230","219011344069620",20.71,-8.50,0,297.87,313.80,3.5,1.4,0.000,314691.5,314691.5,17129,0,0,0,L,1122011218,0,121.33,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453059019,31887.00
01/17/2016 14:30,2,0.178,ALERT,211.93,300.87,59.986,1453059003,"201051344000582","219011344069620",18.53,-11.00,0,298.47,312.59,3.3,1.3,0.000,309672.3,309672.3,17079,0,0,0,L,1122011218,0,121.33,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1453059021,31888.00
01/17/2016 14:30,2,0.195,ALERT,211.03,299.97,59.981,1453059003,"201051344000955","219011344069620",20.42,-8.50,0,297.26,313.50,4.0,2.0,0.000,319015.6,319015.6,17064,0,0,0,L,1122011218,0,120.65,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1453059023,31889.00
01/17/2016 14:30,2,0.000,ALERT,210.80,298.17,59.986,1453059003,"274151322000094","219011344069620",43.18,-9.00,0,295.46,413.29,0.0,0.0,0.000,477714.9,477714.9,6576,0,0,0,L,1151911521,0,120.88,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1453059024,31890.00
01/17/2016 14:30,2,0.000,ALERT,211.48,300.27,59.986,1453059003,"201051344000579","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,320385.9,320385.9,12457,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453059026,31891.00
01/17/2016 14:30,2,0.174,ALERT,211.25,300.27,59.959,1453059003,"201051344000890","219011344069620",18.23,-8.00,0,297.87,314.10,3.2,1.2,0.000,317151.2,317151.2,17153,0,0,0,L,1122011218,0,121.33,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1453059028,31892.00
01/17/2016 14:30,2,0.191,ALERT,211.48,299.97,59.986,1453059003,"201051344000438","219011344069620",18.85,-9.00,0,297.57,314.10,3.6,1.6,0.000,318948.8,318948.8,17099,0,0,0,L,1122011218,0,121.55,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1453059030,31893.00
01/17/2016 14:30,2,0.227,ALERT,211.48,299.37,60.007,1453059003,"201051344000417","219011344069620",16.46,-8.50,0,296.96,313.50,3.8,1.7,0.000,313032.7,313032.7,17170,0,0,0,L,1122011218,0,121.10,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1453059032,31894.00
01/17/2016 14:30,2,0.062,ALERT,211.03,298.77,59.975,1453059003,"274151322000083","219011344069620",19.88,-8.50,0,296.66,308.09,1.2,0.0,0.000,588027.7,588027.7,6312,0,0,0,L,1151911521,0,121.10,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1453059034,31895.00
01/17/2016 14:30,2,0.062,ALERT,211.70,298.77,59.981,1453059003,"274151322000076","219011344069620",20.06,-8.50,0,296.06,308.39,1.3,0.0,0.000,624645.4,624645.4,6300,0,0,0,L,1151911521,0,121.10,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1453059036,31896.00
01/17/2016 14:30,2,0.129,ALERT,211.25,300.27,60.012,1453059003,"201051344000868","219011344069620",15.35,-11.00,0,298.47,317.40,2.0,0.0,0.000,304699.9,304699.9,12417,0,0,0,L,1122011218,0,120.65,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1453059037,31897.00
01/17/2016 14:30,2,0.055,ALERT,211.25,299.97,59.986,1453059003,"274151322000095","219011344069620",20.65,-9.00,0,297.26,312.29,1.2,0.0,0.000,617333.3,617333.3,6323,0,0,0,L,1151911521,0,121.55,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1453059039,31898.00
01/17/2016 14:30,2,0.000,ALERT,211.03,299.07,60.018,1453059003,"201051344000988","219011344069620",0.00,-9.00,0,295.46,301.77,0.0,0.0,0.000,304685.7,304685.7,12464,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453059041,31899.00
01/17/2016 14:30,2,0.148,ALERT,211.25,299.07,60.007,1453059003,"201051344001025","219011344069620",19.80,-10.00,0,296.66,313.50,3.0,1.0,0.000,317069.5,317069.5,17073,0,0,0,L,1122011218,0,120.88,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1453059043,31900.00
01/17/2016 14:30,2,0.180,ALERT,211.03,299.67,59.996,1453059003,"201051344000458","219011344069620",19.40,-8.00,0,297.87,313.20,3.6,1.5,0.000,314793.6,314793.6,12457,0,0,0,L,1122011218,0,120.65,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1453059045,31901.00
01/17/2016 14:30,2,0.184,ALERT,211.93,328.52,60.023,1453059003,"201051344000853","219011344069620",25.29,-10.00,0,297.57,336.64,4.7,2.6,0.000,312177.0,312177.0,12391,0,0,0,L,1122011218,0,121.33,121.55,0100,-10,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453059047,31902.00
01/17/2016 14:30,2,0.178,ALERT,211.93,300.27,60.002,1453059003,"201051344000685","219011344069620",19.78,-9.00,0,297.26,310.79,3.6,1.5,0.000,318364.3,318364.3,17122,0,0,0,L,1122011218,0,122.01,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1453059048,31903.00
