ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2016 14:30,2,0.160,ALERT,211.70,299.67,59.970,1453059003,"201051344000917","219011344069620",21.95,-8.00,0,296.66,318.91,3.6,1.5,0.000,316089.6,316089.6,17107,0,0,0,L,1122011218,0,121.10,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453059050,31904.00
01/17/2016 14:30,2,0.139,ALERT,211.70,300.57,60.018,1453059003,"201051344001145","219011344069620",22.74,-9.00,0,297.87,317.10,3.2,1.2,0.000,319296.2,319296.2,17096,0,0,0,L,1122011218,0,121.33,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453059052,31905.00
01/17/2016 14:30,2,0.193,ALERT,211.48,299.37,60.002,1453059003,"201051344000651","219011344069620",17.02,-11.00,0,296.96,312.29,3.4,1.3,0.000,313447.7,313447.7,17102,0,0,0,L,1122011218,0,121.55,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1453059054,31906.00
01/17/2016 14:30,2,0.068,ALERT,210.57,298.77,59.986,1453059003,"274151322000088","219011344069620",23.70,-6.50,0,295.76,308.39,1.7,0.0,0.000,570923.9,570923.9,6196,0,0,0,L,1151911521,0,121.55,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453059056,31907.00
01/17/2016 14:30,2,0.008,ALERT,211.48,378.42,59.991,1453059003,"274151322000068","219011344069620",42.60,-7.00,0,295.46,406.07,0.0,0.0,0.000,478003.1,478003.1,6569,0,0,0,L,1151911521,0,121.55,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1453059057,31908.00
01/17/2016 14:30,2,0.117,ALERT,211.25,299.97,60.002,1453059003,"201051344001135","219011344069620",19.50,-8.50,0,297.57,313.20,2.4,0.3,0.000,309895.1,309895.1,17086,0,0,0,L,1122011218,0,121.10,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1453059059,31909.00
01/17/2016 14:30,2,0.000,ALERT,211.03,300.27,60.002,1453059003,"201051344000594","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,315793.9,315793.9,12479,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453059061,31910.00
01/17/2016 14:30,2,0.154,ALERT,211.48,299.67,59.996,1453059003,"201051344001203","219011344069620",19.64,-10.00,0,296.96,314.40,3.1,1.1,0.000,316391.7,316391.7,17092,0,0,0,L,1122011218,0,121.55,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1453059063,31911.00
01/17/2016 14:30,2,0.068,ALERT,210.80,299.07,60.002,1453059003,"274151322000054","219011344069620",22.68,-6.50,0,296.36,312.29,1.6,0.0,0.000,583279.7,583279.7,6188,0,0,0,L,1151911521,0,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453059065,31912.00
01/17/2016 14:30,2,0.000,ALERT,211.70,299.37,59.981,1453059003,"201051344000867","219011344069620",0.00,-9.00,0,296.96,302.68,0.0,0.0,0.000,305027.2,305027.2,12460,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453059066,31913.00
01/17/2016 14:30,2,0.244,ALERT,211.25,299.97,60.002,1453059003,"201051344001093","219011344069620",22.15,-8.00,0,297.57,318.00,5.5,3.4,0.000,314937.0,314937.0,17085,0,0,0,L,1122011218,0,121.10,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453059068,31914.00
01/17/2016 14:30,2,0.113,ALERT,211.48,336.34,59.991,1453059003,"201051344000900","219011344069620",26.74,-11.00,0,297.26,347.16,3.1,1.1,0.004,318452.9,318452.9,12357,0,0,0,L,1122011218,0,120.88,121.33,0100,-12,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453059070,31915.00
01/17/2016 14:30,2,0.182,ALERT,211.70,298.77,59.996,1453059003,"201051344000648","219011344069620",18.11,-11.50,0,296.96,317.10,3.3,1.3,0.000,312038.5,312038.5,12433,0,0,0,L,1122011218,0,120.42,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1453059072,31916.00
01/17/2016 14:30,2,0.248,ACTIVE,211.48,336.04,59.991,1453059003,"201051344000569","219011344069620",29.94,-9.00,0,298.47,344.15,7.5,5.3,0.018,320181.8,320181.8,12314,0,0,0,L,1122011218,0,120.42,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453059073,31917.00
01/17/2016 14:30,2,0.137,ALERT,211.48,299.97,59.986,1453059003,"201051344000983","219011344069620",22.82,-9.00,0,297.87,314.10,3.2,1.2,0.000,314940.2,314940.2,12389,0,0,0,L,1122011218,0,120.65,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453059075,31918.00
01/17/2016 14:30,2,0.000,ALERT,211.70,299.67,59.986,1453059003,"201051344001158","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,309931.3,309931.3,12488,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453059077,31919.00
01/17/2016 14:30,2,0.225,ALERT,211.93,300.27,59.986,1453059003,"201051344000576","219011344069620",23.38,-11.00,0,298.17,313.20,5.3,3.2,0.000,313137.4,313137.4,12365,0,0,0,L,1122011218,0,120.88,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453059079,31920.00
01/17/2016 14:30,2,0.088,ALERT,211.03,298.17,59.981,1453059003,"274151322000087","219011344069620",22.24,-5.50,0,294.86,318.00,2.0,0.0,0.000,558403.3,558403.3,6236,0,0,0,L,1151911521,0,121.10,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453059080,31921.00
01/17/2016 14:45,2,0.064,ALERT,212.16,299.97,59.944,1453059903,"201051344000645","219011344069620",32.26,-9.00,0,297.87,319.21,2.1,0.2,0.000,313332.7,313332.7,12392,0,0,0,L,1122011218,0,121.55,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1453059905,31922.00
01/17/2016 14:45,2,0.018,ALERT,211.48,298.47,59.965,1453059903,"274151322000085","219011344069620",32.62,-6.00,0,296.96,314.70,0.0,0.0,0.000,585932.4,585932.4,6227,0,0,0,L,1151911521,0,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1453059907,31923.00
01/17/2016 14:45,2,0.000,ALERT,212.38,299.67,59.986,1453059903,"201051344000633","219011344069620",0.00,-10.00,0,295.76,302.68,0.0,0.0,0.000,305765.7,305765.7,12494,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453059909,31924.00
01/17/2016 14:45,2,0.109,ALERT,211.70,299.67,59.975,1453059903,"201051344000469","219011344069620",30.93,-11.00,0,296.96,314.70,3.5,1.5,0.000,307225.5,307225.5,12454,0,0,0,L,1122011218,0,120.42,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1453059911,31925.00
01/17/2016 14:45,2,0.053,ALERT,211.03,299.67,59.975,1453059903,"201051344000646","219011344069620",30.79,-8.50,0,296.96,308.69,1.7,0.0,0.000,311554.7,311554.7,17094,0,0,0,L,1122011218,0,121.33,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1453059912,31926.00
01/17/2016 14:45,2,0.043,ALERT,210.80,298.47,59.970,1453059903,"274151322000052","219011344069620",30.71,-8.00,0,296.96,307.78,0.0,0.0,0.000,593719.8,593719.8,6285,0,0,0,L,1151911521,0,120.65,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1453059914,31927.00
01/17/2016 14:45,2,0.049,ALERT,211.48,299.97,59.975,1453059903,"201051344000585","219011344069620",31.55,-8.00,0,296.96,314.70,1.6,0.0,0.000,316474.8,316474.8,17085,0,0,0,L,1122011218,0,120.88,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1453059916,31928.00
01/17/2016 14:45,2,0.062,ALERT,211.25,299.97,59.938,1453059903,"201051344001230","219011344069620",32.10,-8.00,0,297.57,314.40,2.1,0.1,0.000,314691.8,314691.8,17131,0,0,0,L,1122011218,0,121.55,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1453059918,31929.00
01/17/2016 14:45,2,0.090,ALERT,211.70,300.57,59.975,1453059903,"201051344000582","219011344069620",23.99,-10.00,0,298.17,311.09,2.5,0.5,0.000,309672.6,309672.6,17081,0,0,0,L,1122011218,0,121.33,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1453059920,31930.00
01/17/2016 14:45,2,0.104,ALERT,210.80,299.37,60.012,1453059903,"201051344000955","219011344069620",31.35,-8.00,0,297.26,309.89,3.3,1.3,0.000,319016.0,319016.0,17066,0,0,0,L,1122011218,0,120.65,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1453059921,31931.00
01/17/2016 14:45,2,0.000,ALERT,211.25,298.17,59.938,1453059903,"274151322000094","219011344069620",0.00,-9.00,0,296.36,419.30,0.0,0.0,0.000,477714.9,477714.9,6578,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453059923,31932.00
01/17/2016 14:45,2,0.049,ALERT,211.70,300.57,59.981,1453059903,"201051344000579","219011344069620",14.87,-8.50,0,298.77,316.50,1.5,0.0,0.000,320386.2,320386.2,12459,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453059925,31933.00
01/17/2016 14:45,2,0.115,ALERT,211.03,299.97,59.981,1453059903,"201051344000890","219011344069620",30.99,-7.00,0,297.87,314.10,3.6,1.6,0.000,317151.6,317151.6,17155,0,0,0,L,1122011218,0,121.33,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1453059927,31934.00
01/17/2016 14:45,2,0.107,ALERT,211.25,299.37,60.002,1453059903,"201051344000438","219011344069620",30.87,-8.50,0,297.57,314.10,3.4,1.4,0.000,318949.2,318949.2,17101,0,0,0,L,1122011218,0,121.55,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1453059929,31935.00
01/17/2016 14:45,2,0.154,ALERT,211.48,299.37,59.970,1453059903,"201051344000417","219011344069620",30.18,-8.00,0,296.96,309.59,4.8,2.7,0.000,313033.3,313033.3,17172,0,0,0,L,1122011218,0,121.10,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1453059930,31936.00
01/17/2016 14:45,2,0.018,ALERT,211.48,299.37,59.970,1453059903,"274151322000083","219011344069620",30.40,-8.00,0,297.57,308.69,0.0,0.0,0.000,588027.7,588027.7,6314,0,0,0,L,1151911521,0,120.88,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1453059932,31937.00
01/17/2016 14:45,2,0.018,ALERT,211.93,299.37,59.981,1453059903,"274151322000076","219011344069620",30.00,-7.00,0,297.26,308.09,0.0,0.0,0.000,624645.4,624645.4,6302,0,0,0,L,1151911521,0,121.33,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1453059934,31938.00
01/17/2016 14:45,2,0.064,ALERT,211.70,300.57,59.965,1453059903,"201051344000868","219011344069620",31.21,-10.00,0,298.47,318.30,2.0,0.1,0.000,304700.0,304700.0,12419,0,0,0,L,1122011218,0,120.88,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1453059936,31939.00
01/17/2016 14:45,2,0.012,ALERT,211.25,299.97,59.938,1453059903,"274151322000095","219011344069620",30.49,-8.50,0,298.47,307.18,0.0,0.0,0.000,617333.3,617333.3,6325,0,0,0,L,1151911521,0,121.55,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1453059938,31940.00
01/17/2016 14:45,2,0.000,ALERT,211.48,299.97,60.018,1453059903,"201051344000988","219011344069620",0.00,-9.00,0,294.86,318.30,0.0,0.0,0.000,304685.8,304685.8,12466,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453059940,31941.00
01/17/2016 14:45,2,0.076,ALERT,211.03,298.77,59.975,1453059903,"201051344001025","219011344069620",30.91,-9.00,0,296.96,313.50,2.4,0.4,0.000,317069.7,317069.7,17075,0,0,0,L,1122011218,0,120.88,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1453059942,31942.00
01/17/2016 14:45,2,0.111,ALERT,211.48,299.67,60.018,1453059903,"201051344000458","219011344069620",31.03,-7.00,0,297.87,313.80,3.5,1.5,0.000,314793.9,314793.9,12459,0,0,0,L,1122011218,0,121.10,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1453059943,31943.00
01/17/2016 14:45,2,0.072,ALERT,212.38,299.67,59.975,1453059903,"201051344000853","219011344069620",33.44,-9.00,0,297.26,345.06,2.5,0.5,0.000,312177.5,312177.5,12393,0,0,0,L,1122011218,0,121.55,121.78,0100,-9,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1453059945,31944.00
01/17/2016 14:45,2,0.090,ALERT,211.48,299.37,59.975,1453059903,"201051344000685","219011344069620",30.67,-8.00,0,297.26,309.29,2.8,0.8,0.000,318364.7,318364.7,17124,0,0,0,L,1122011218,0,122.01,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1453059947,31945.00
01/17/2016 14:45,2,0.061,ALERT,211.48,299.07,59.986,1453059903,"201051344000917","219011344069620",32.24,-6.50,0,295.76,314.40,2.0,0.0,0.000,316089.9,316089.9,17109,0,0,0,L,1122011218,0,121.10,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1453059949,31946.00
01/17/2016 14:45,2,0.053,ALERT,211.48,299.97,59.970,1453059903,"201051344001145","219011344069620",32.62,-8.00,0,297.87,337.24,1.8,0.0,0.000,319296.5,319296.5,17098,0,0,0,L,1122011218,0,121.33,121.10,0100,-7,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1453059951,31947.00
01/17/2016 14:45,2,0.104,ALERT,211.25,299.07,59.933,1453059903,"201051344000651","219011344069620",30.00,-11.00,0,296.96,312.59,3.1,1.1,0.000,313448.0,313448.0,17104,0,0,0,L,1122011218,0,121.55,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1453059952,31948.00
01/17/2016 14:45,2,0.008,ALERT,211.03,298.47,59.981,1453059903,"274151322000088","219011344069620",31.93,-5.50,0,297.26,335.74,0.0,0.0,0.000,570923.9,570923.9,6198,0,0,0,L,1151911521,0,121.55,121.55,0100,-8,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1453059954,31949.00
01/17/2016 14:45,2,0.000,ALERT,211.93,297.87,59.970,1453059903,"274151322000068","219011344069620",0.00,-6.50,0,296.66,413.89,0.0,0.0,0.000,478003.1,478003.1,6571,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453059956,31950.00
01/17/2016 14:45,2,0.045,ALERT,210.80,299.67,59.975,1453059903,"201051344001135","219011344069620",31.09,-8.00,0,298.17,314.10,1.4,0.0,0.000,309895.2,309895.2,17088,0,0,0,L,1122011218,0,121.10,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1453059958,31951.00
01/17/2016 14:45,2,0.000,ALERT,211.25,300.57,59.986,1453059903,"201051344000594","219011344069620",0.00,-9.00,0,296.66,323.41,0.0,0.0,0.000,315794.1,315794.1,12481,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453059959,31952.00
01/17/2016 14:45,2,0.066,ALERT,211.25,299.07,59.944,1453059903,"201051344001203","219011344069620",30.43,-9.00,0,297.26,309.29,2.1,0.1,0.000,316391.9,316391.9,17094,0,0,0,L,1122011218,0,121.55,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1453059961,31953.00
01/17/2016 14:45,2,0.016,ALERT,211.03,299.37,59.970,1453059903,"274151322000054","219011344069620",32.08,-6.00,0,297.26,313.20,0.0,0.0,0.000,583279.7,583279.7,6190,0,0,0,L,1151911521,0,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1453059963,31954.00
01/17/2016 14:45,2,0.000,ALERT,211.93,299.67,59.986,1453059903,"201051344000867","219011344069620",0.00,-9.00,0,297.26,303.58,0.0,0.0,0.000,305027.2,305027.2,12462,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453059965,31955.00
01/17/2016 14:45,2,0.152,ALERT,211.25,299.97,60.018,1453059903,"201051344001093","219011344069620",31.61,-7.00,0,297.26,314.70,5.0,2.9,0.000,314937.8,314937.8,17087,0,0,0,L,1122011218,0,121.10,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1453059967,31956.00
01/17/2016 14:45,2,0.057,ALERT,211.48,299.97,60.023,1453059903,"201051344000900","219011344069620",16.42,-9.00,0,297.57,339.65,0.9,0.0,0.000,318453.1,318453.1,12359,0,0,0,L,1122011218,0,121.10,121.33,0002,-11,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453059968,31957.00
01/17/2016 14:45,2,0.104,ALERT,211.93,299.07,59.981,1453059903,"201051344000648","219011344069620",31.13,-11.00,0,297.26,313.80,3.3,1.3,0.000,312038.8,312038.8,12435,0,0,0,L,1122011218,0,120.65,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1453059970,31958.00
01/17/2016 14:45,2,0.174,ALERT,211.70,300.27,59.949,1453059903,"201051344000569","219011344069620",21.01,-8.50,0,299.67,351.37,3.7,1.7,0.000,320182.9,320182.9,12315,0,0,0,L,1122011218,0,120.65,121.55,0002,-10,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453059972,31959.00
01/17/2016 14:45,2,0.047,ALERT,211.25,299.67,59.986,1453059903,"201051344000983","219011344069620",31.99,-8.50,0,298.47,313.80,1.6,0.0,0.000,314940.4,314940.4,12391,0,0,0,L,1122011218,0,120.88,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1453059974,31960.00
01/17/2016 14:45,2,0.000,ALERT,211.70,299.67,60.018,1453059903,"201051344001158","219011344069620",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,309931.3,309931.3,12490,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453059976,31961.00
01/17/2016 14:45,2,0.113,ALERT,212.16,300.57,59.986,1453059903,"201051344000576","219011344069620",31.27,-9.00,0,298.47,342.65,3.6,1.6,0.000,313138.0,313138.0,12367,0,0,0,L,1122011218,0,121.10,121.55,0100,-14,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1453059978,31962.00
01/17/2016 14:45,2,0.029,ALERT,211.25,297.57,59.975,1453059903,"274151322000087","219011344069620",32.16,-5.00,0,296.36,311.99,0.0,0.0,0.000,558403.3,558403.3,6238,0,0,0,L,1151911521,0,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1453059979,31963.00
01/17/2016 15:00,2,0.000,ALERT,211.93,299.67,59.944,1453060803,"201051344000645","219011344069620",0.00,-9.00,0,297.87,309.29,0.0,0.0,0.000,313332.7,313332.7,12394,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453060805,31964.00
01/17/2016 15:00,2,0.000,ALERT,211.03,298.17,59.975,1453060803,"274151322000085","219011344069620",0.00,-6.00,0,295.76,313.20,0.0,0.0,0.000,585932.4,585932.4,6229,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453060807,31965.00
01/17/2016 15:00,2,0.000,ALERT,212.16,299.37,59.965,1453060803,"201051344000633","219011344069620",0.00,-10.00,0,296.36,301.77,0.0,0.0,0.000,305765.7,305765.7,12496,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453060809,31966.00
01/17/2016 15:00,2,0.000,ALERT,211.48,299.37,59.970,1453060803,"201051344000469","219011344069620",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,307225.6,307225.6,12456,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1453060811,31967.00
01/17/2016 15:00,2,0.000,ALERT,211.03,299.97,59.981,1453060803,"201051344000646","219011344069620",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,311554.7,311554.7,17096,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453060812,31968.00
01/17/2016 15:00,2,0.000,ALERT,210.80,298.77,59.986,1453060803,"274151322000052","219011344069620",0.00,-8.00,0,295.76,300.57,0.0,0.0,0.000,593719.8,593719.8,6287,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1453060814,31969.00
01/17/2016 15:00,2,0.000,ALERT,211.48,300.27,59.996,1453060803,"201051344000585","219011344069620",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,316474.8,316474.8,17087,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453060816,31970.00
01/17/2016 15:00,2,0.066,ALERT,211.25,300.27,60.007,1453060803,"201051344001230","219011344069620",29.78,-8.50,0,298.17,310.19,2.0,0.0,0.000,314691.8,314691.8,17133,0,0,0,L,1122011218,0,121.33,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453060818,31971.00
01/17/2016 15:00,2,0.000,ALERT,211.48,300.57,60.007,1453060803,"201051344000582","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,309672.7,309672.7,17083,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1453060820,31972.00
01/17/2016 15:00,2,0.000,ALERT,210.80,299.67,59.981,1453060803,"201051344000955","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,319016.3,319016.3,17068,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453060821,31973.00
01/17/2016 15:00,2,0.000,ALERT,211.03,297.57,59.949,1453060803,"274151322000094","219011344069620",0.00,-9.00,0,295.16,299.67,0.0,0.0,0.000,477714.9,477714.9,6580,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453060823,31974.00
01/17/2016 15:00,2,0.000,ALERT,211.48,299.97,60.018,1453060803,"201051344000579","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,320386.2,320386.2,12461,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453060825,31975.00
01/17/2016 15:00,2,0.000,ALERT,211.03,300.27,59.991,1453060803,"201051344000890","219011344069620",0.00,-8.00,0,298.17,303.88,0.0,0.0,0.000,317151.7,317151.7,17157,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1453060827,31976.00
01/17/2016 15:00,2,0.000,ALERT,211.25,299.67,59.944,1453060803,"201051344000438","219011344069620",0.00,-9.00,0,297.57,302.98,0.0,0.0,0.000,318949.4,318949.4,17103,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1453060828,31977.00
01/17/2016 15:00,2,0.000,ALERT,211.48,299.37,59.991,1453060803,"201051344000417","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,313033.4,313033.4,17174,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1453060830,31978.00
01/17/2016 15:00,2,0.000,ALERT,211.25,298.77,59.975,1453060803,"274151322000083","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,588027.7,588027.7,6316,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1453060832,31979.00
01/17/2016 15:00,2,0.000,ALERT,211.93,298.17,59.986,1453060803,"274151322000076","219011344069620",0.00,-8.00,0,295.76,300.87,0.0,0.0,0.000,624645.4,624645.4,6304,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1453060834,31980.00
01/17/2016 15:00,2,0.000,ALERT,211.25,300.27,59.949,1453060803,"201051344000868","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,304700.0,304700.0,12421,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1453060836,31981.00
01/17/2016 15:00,2,0.000,ALERT,211.03,298.77,59.970,1453060803,"274151322000095","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,617333.3,617333.3,6327,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1453060838,31982.00
01/17/2016 15:00,2,0.000,ALERT,211.03,298.77,59.975,1453060803,"201051344000988","219011344069620",0.00,-9.00,0,295.46,301.77,0.0,0.0,0.000,304685.8,304685.8,12468,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453060840,31983.00
01/17/2016 15:00,2,0.000,ALERT,211.03,298.77,59.975,1453060803,"201051344001025","219011344069620",0.00,-10.00,0,296.96,303.28,0.0,0.0,0.000,317069.8,317069.8,17077,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1453060841,31984.00
01/17/2016 15:00,2,0.000,ALERT,211.25,299.37,59.970,1453060803,"201051344000458","219011344069620",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,314794.1,314794.1,12461,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1453060843,31985.00
01/17/2016 15:00,2,0.068,ALERT,211.93,299.37,59.970,1453060803,"201051344000853","219011344069620",32.40,-10.00,0,297.87,318.61,2.3,0.3,0.000,312177.6,312177.6,12395,0,0,0,L,1122011218,0,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453060845,31986.00
01/17/2016 15:00,2,0.000,ALERT,211.48,299.67,59.965,1453060803,"201051344000685","219011344069620",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,318364.8,318364.8,17126,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453060847,31987.00
01/17/2016 15:00,2,0.062,ALERT,211.25,298.77,59.965,1453060803,"201051344000917","219011344069620",30.47,-7.00,0,296.36,309.59,1.9,0.0,0.000,316089.9,316089.9,17111,0,0,0,L,1122011218,0,121.10,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453060849,31988.00
01/17/2016 15:00,2,0.051,ALERT,211.48,299.97,59.975,1453060803,"201051344001145","219011344069620",31.17,-8.50,0,297.87,314.10,1.6,0.0,0.000,319296.5,319296.5,17100,0,0,0,L,1122011218,0,121.10,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453060850,31989.00
01/17/2016 15:00,2,0.000,ALERT,211.25,299.07,60.002,1453060803,"201051344000651","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,313448.1,313448.1,17106,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1453060852,31990.00
01/17/2016 15:00,2,0.008,ALERT,210.35,298.17,59.959,1453060803,"274151322000088","219011344069620",30.69,-6.00,0,295.76,307.48,0.0,0.0,0.000,570923.9,570923.9,6200,0,0,0,L,1151911521,0,121.55,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453060854,31991.00
01/17/2016 15:00,2,0.000,ALERT,211.48,297.57,60.007,1453060803,"274151322000068","219011344069620",0.00,-7.00,0,295.16,299.07,0.0,0.0,0.000,478003.1,478003.1,6573,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453060856,31992.00
01/17/2016 15:00,2,0.000,ALERT,210.57,299.37,59.970,1453060803,"201051344001135","219011344069620",0.00,-8.50,0,297.87,303.28,0.0,0.0,0.000,309895.2,309895.2,17090,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453060857,31993.00
01/17/2016 15:00,2,0.000,ALERT,211.03,299.67,59.965,1453060803,"201051344000594","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,315794.1,315794.1,12483,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453060859,31994.00
01/17/2016 15:00,2,0.000,ALERT,211.25,299.07,59.970,1453060803,"201051344001203","219011344069620",0.00,-10.00,0,297.26,304.18,0.0,0.0,0.000,316391.9,316391.9,17096,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453060861,31995.00
01/17/2016 15:00,2,0.016,ALERT,210.80,297.87,59.965,1453060803,"274151322000054","219011344069620",30.85,-6.50,0,296.06,308.39,0.0,0.0,0.000,583279.7,583279.7,6192,0,0,0,L,1151911521,0,121.10,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453060863,31996.00
01/17/2016 15:00,2,0.000,ALERT,211.70,298.77,59.970,1453060803,"201051344000867","219011344069620",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,305027.2,305027.2,12464,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453060865,31997.00
01/17/2016 15:00,2,0.152,ALERT,211.25,299.67,59.965,1453060803,"201051344001093","219011344069620",30.20,-8.00,0,297.26,308.99,4.7,2.6,0.000,314938.4,314938.4,17089,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453060867,31998.00
01/17/2016 15:00,2,0.000,ALERT,211.03,299.37,59.954,1453060803,"201051344000900","219011344069620",31.45,-10.00,0,297.57,314.10,0.0,0.0,0.000,318453.1,318453.1,12361,0,0,0,L,1122011218,0,120.88,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453060869,31999.00
01/17/2016 15:00,2,0.000,ALERT,211.48,298.47,59.970,1453060803,"201051344000648","219011344069620",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,312038.9,312038.9,12437,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1453060871,32000.00
01/17/2016 15:00,2,0.154,ACTIVE_NO_POWER,211.48,299.97,59.970,1453060803,"201051344000569","219011344069620",12.09,-9.00,0,298.77,302.98,1.9,0.0,0.000,320183.1,320183.1,12317,0,0,0,L,1122011218,0,120.42,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453060871,32001.00
01/17/2016 15:00,2,0.045,ALERT,211.25,299.37,59.970,1453060803,"201051344000983","219011344069620",30.47,-9.00,0,298.17,308.99,1.4,0.0,0.000,314940.4,314940.4,12393,0,0,0,L,1122011218,0,120.88,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453060873,32002.00
01/17/2016 15:00,2,0.000,ALERT,211.48,299.37,60.012,1453060803,"201051344001158","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,309931.3,309931.3,12492,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453060875,32003.00
01/17/2016 15:00,2,0.115,ALERT,211.93,299.97,59.970,1453060803,"201051344000576","219011344069620",29.26,-9.00,0,298.17,302.37,3.4,1.4,0.000,313138.4,313138.4,12369,0,0,0,L,1122011218,0,121.10,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453060877,32004.00
01/17/2016 15:00,2,0.000,ALERT,211.03,296.96,59.944,1453060803,"274151322000087","219011344069620",0.00,-5.50,0,294.86,308.69,0.0,0.0,0.000,558403.3,558403.3,6240,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453060879,32005.00
01/17/2016 15:15,2,0.000,ALERT,211.93,299.67,59.975,1453061703,"201051344000645","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,313332.7,313332.7,12396,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1453061705,32006.00
01/17/2016 15:15,2,0.020,ALERT,211.25,297.87,59.981,1453061703,"274151322000085","219011344069620",31.25,-6.50,0,296.36,309.59,0.0,0.0,0.000,585932.4,585932.4,6231,0,0,0,L,1151911521,0,121.55,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453061707,32007.00
01/17/2016 15:15,2,0.000,ALERT,212.16,299.37,59.986,1453061703,"201051344000633","219011344069620",0.00,-10.00,0,295.76,301.77,0.0,0.0,0.000,305765.7,305765.7,12498,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453061708,32008.00
01/17/2016 15:15,2,0.000,ALERT,211.48,299.67,59.986,1453061703,"201051344000469","219011344069620",0.00,-11.50,0,296.66,302.07,0.0,0.0,0.000,307225.6,307225.6,12458,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453061710,32009.00
01/17/2016 15:15,2,0.000,ALERT,211.03,299.97,59.981,1453061703,"201051344000646","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,311554.7,311554.7,17098,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1453061712,32010.00
01/17/2016 15:15,2,0.000,ALERT,210.80,298.77,59.975,1453061703,"274151322000052","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,593719.8,593719.8,6289,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453061714,32011.00
01/17/2016 15:15,2,0.000,ALERT,211.25,299.67,60.007,1453061703,"201051344000585","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,316474.8,316474.8,17089,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1453061716,32012.00
01/17/2016 15:15,2,0.066,ALERT,211.25,300.27,59.981,1453061703,"201051344001230","219011344069620",30.12,-9.00,0,298.17,301.77,2.0,0.1,0.000,314691.8,314691.8,17135,0,0,0,L,1122011218,0,121.33,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453061717,32013.00
01/17/2016 15:15,2,0.000,ALERT,211.70,300.87,59.991,1453061703,"201051344000582","219011344069620",0.00,-11.00,0,298.47,301.77,0.0,0.0,0.000,309672.7,309672.7,17085,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453061719,32014.00
01/17/2016 15:15,2,0.000,ALERT,210.80,299.67,60.018,1453061703,"201051344000955","219011344069620",0.00,-8.50,0,297.57,301.17,0.0,0.0,0.000,319016.4,319016.4,17070,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1453061721,32015.00
01/17/2016 15:15,2,0.000,ALERT,211.25,297.87,59.991,1453061703,"274151322000094","219011344069620",0.00,-9.00,0,295.76,299.07,0.0,0.0,0.000,477714.9,477714.9,6582,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453061723,32016.00
01/17/2016 15:15,2,0.000,ALERT,211.48,299.97,59.991,1453061703,"201051344000579","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,320386.2,320386.2,12463,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453061725,32017.00
01/17/2016 15:15,2,0.000,ALERT,211.03,300.27,60.034,1453061703,"201051344000890","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,317151.7,317151.7,17159,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453061726,32018.00
01/17/2016 15:15,2,0.000,ALERT,211.25,299.97,59.996,1453061703,"201051344000438","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,318949.4,318949.4,17105,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1453061728,32019.00
01/17/2016 15:15,2,0.000,ALERT,211.48,299.37,60.023,1453061703,"201051344000417","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,313033.4,313033.4,17176,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453061730,32020.00
01/17/2016 15:15,2,0.000,ALERT,211.25,298.17,59.986,1453061703,"274151322000083","219011344069620",0.00,-8.00,0,296.66,300.27,0.0,0.0,0.000,588027.7,588027.7,6318,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453061732,32021.00
01/17/2016 15:15,2,0.000,ALERT,211.70,298.17,59.991,1453061703,"274151322000076","219011344069620",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,624645.4,624645.4,6306,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453061734,32022.00
01/17/2016 15:15,2,0.000,ALERT,211.48,300.27,60.028,1453061703,"201051344000868","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,304700.0,304700.0,12423,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1453061736,32023.00
01/17/2016 15:15,2,0.000,ALERT,211.25,299.67,59.975,1453061703,"274151322000095","219011344069620",0.00,-9.00,0,297.26,300.57,0.0,0.0,0.000,617333.3,617333.3,6329,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453061738,32024.00
01/17/2016 15:15,2,0.000,ALERT,211.03,299.07,60.002,1453061703,"201051344000988","219011344069620",0.00,-10.00,0,294.56,301.77,0.0,0.0,0.000,304685.8,304685.8,12470,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453061739,32025.00
01/17/2016 15:15,2,0.000,ALERT,211.03,299.07,59.986,1453061703,"201051344001025","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,317069.8,317069.8,17079,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1453061741,32026.00
01/17/2016 15:15,2,0.000,ALERT,211.48,299.97,60.007,1453061703,"201051344000458","219011344069620",0.00,-8.00,0,297.57,302.98,0.0,0.0,0.000,314794.1,314794.1,12463,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453061743,32027.00
01/17/2016 15:15,2,0.070,ALERT,212.16,299.37,59.996,1453061703,"201051344000853","219011344069620",32.54,-10.00,0,297.26,319.81,2.4,0.4,0.000,312177.6,312177.6,12397,0,0,0,L,1122011218,0,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453061745,32028.00
01/17/2016 15:15,2,0.000,ALERT,211.70,299.67,60.007,1453061703,"201051344000685","219011344069620",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,318364.9,318364.9,17128,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1453061747,32029.00
01/17/2016 15:15,2,0.059,ALERT,211.48,299.37,60.023,1453061703,"201051344000917","219011344069620",30.75,-8.00,0,296.06,300.87,1.9,0.0,0.000,316089.9,316089.9,17113,0,0,0,L,1122011218,0,121.10,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453061748,32030.00
01/17/2016 15:15,2,0.047,ALERT,211.48,299.97,60.002,1453061703,"201051344001145","219011344069620",31.39,-9.00,0,297.87,309.89,1.6,0.0,0.000,319296.5,319296.5,17102,0,0,0,L,1122011218,0,121.33,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453061750,32031.00
01/17/2016 15:15,2,0.000,ALERT,211.25,299.07,60.018,1453061703,"201051344000651","219011344069620",0.00,-11.50,0,297.26,300.57,0.0,0.0,0.000,313448.1,313448.1,17108,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453061752,32032.00
01/17/2016 15:15,2,0.008,ALERT,210.80,298.17,60.002,1453061703,"274151322000088","219011344069620",30.91,-6.00,0,295.76,299.67,0.0,0.0,0.000,570923.9,570923.9,6202,0,0,0,L,1151911521,0,121.55,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453061754,32033.00
01/17/2016 15:15,2,0.000,ALERT,211.70,297.57,60.012,1453061703,"274151322000068","219011344069620",0.00,-7.00,0,295.46,298.77,0.0,0.0,0.000,478003.1,478003.1,6575,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453061756,32034.00
01/17/2016 15:15,2,0.000,ALERT,211.03,299.97,60.012,1453061703,"201051344001135","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,309895.2,309895.2,17092,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1453061757,32035.00
01/17/2016 15:15,2,0.000,ALERT,211.03,299.97,60.012,1453061703,"201051344000594","219011344069620",0.00,-10.00,0,296.96,302.37,0.0,0.0,0.000,315794.1,315794.1,12485,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453061759,32036.00
01/17/2016 15:15,2,0.000,ALERT,211.25,299.37,60.012,1453061703,"201051344001203","219011344069620",0.00,-10.00,0,297.26,302.68,0.0,0.0,0.000,316391.9,316391.9,17098,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1453061761,32037.00
01/17/2016 15:15,2,0.016,ALERT,211.03,299.07,59.965,1453061703,"274151322000054","219011344069620",31.01,-6.50,0,296.66,307.78,0.0,0.0,0.000,583279.7,583279.7,6194,0,0,0,L,1151911521,0,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453061763,32038.00
01/17/2016 15:15,2,0.000,ALERT,211.70,299.07,60.012,1453061703,"201051344000867","219011344069620",0.00,-9.00,0,296.36,302.37,0.0,0.0,0.000,305027.2,305027.2,12466,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453061765,32039.00
01/17/2016 15:15,2,0.154,ALERT,211.03,299.37,60.012,1453061703,"201051344001093","219011344069620",30.38,-8.00,0,297.26,301.17,4.7,2.6,0.000,314939.1,314939.1,17091,0,0,0,L,1122011218,0,121.10,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453061766,32040.00
01/17/2016 15:15,2,0.000,ALERT,211.25,299.67,60.012,1453061703,"201051344000900","219011344069620",31.59,-11.00,0,296.96,313.80,0.0,0.0,0.000,318453.1,318453.1,12363,0,0,0,L,1122011218,0,121.10,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453061768,32041.00
01/17/2016 15:15,2,0.000,ALERT,211.70,298.77,59.996,1453061703,"201051344000648","219011344069620",0.00,-11.50,0,296.66,302.07,0.0,0.0,0.000,312038.9,312038.9,12439,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453061770,32042.00
01/17/2016 15:15,2,0.154,ALERT,211.48,299.97,60.028,1453061703,"201051344000569","219011344069620",13.34,-9.00,0,298.17,324.32,2.1,0.1,0.000,320183.2,320183.2,12318,0,0,0,L,1122011218,0,120.65,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1453061772,32043.00
01/17/2016 15:15,2,0.045,ALERT,211.48,299.97,60.002,1453061703,"201051344000983","219011344069620",30.55,-10.00,0,297.57,302.37,1.4,0.0,0.000,314940.4,314940.4,12395,0,0,0,L,1122011218,0,121.10,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453061774,32044.00
01/17/2016 15:15,2,0.000,ALERT,211.70,299.37,59.954,1453061703,"201051344001158","219011344069620",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,309931.3,309931.3,12494,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453061776,32045.00
01/17/2016 15:15,2,0.115,ALERT,211.93,300.27,59.991,1453061703,"201051344000576","219011344069620",29.34,-11.00,0,297.57,302.37,3.4,1.4,0.000,313138.8,313138.8,12371,0,0,0,L,1122011218,0,121.10,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453061777,32046.00
01/17/2016 15:15,2,0.000,ALERT,211.25,297.87,59.986,1453061703,"274151322000087","219011344069620",0.00,-5.50,0,295.16,307.18,0.0,0.0,0.000,558403.3,558403.3,6242,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453061779,32047.00
