ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2016 15:30,2,0.000,ALERT,211.93,299.67,60.023,1453062603,"201051344000645","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,313332.7,313332.7,12398,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453062605,32048.00
01/17/2016 15:30,2,0.000,ALERT,211.03,297.87,59.970,1453062603,"274151322000085","219011344069620",0.00,-6.50,0,296.36,303.58,0.0,0.0,0.000,585932.4,585932.4,6233,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1453062607,32049.00
01/17/2016 15:30,2,0.000,ALERT,212.16,299.67,59.965,1453062603,"201051344000633","219011344069620",0.00,-10.00,0,295.76,301.47,0.0,0.0,0.000,305765.7,305765.7,12500,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453062609,32050.00
01/17/2016 15:30,2,0.000,ALERT,211.48,299.97,60.018,1453062603,"201051344000469","219011344069620",0.00,-11.50,0,296.36,301.77,0.0,0.0,0.000,307225.6,307225.6,12460,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453062611,32051.00
01/17/2016 15:30,2,0.000,ALERT,211.03,299.37,59.970,1453062603,"201051344000646","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,311554.7,311554.7,17100,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453062613,32052.00
01/17/2016 15:30,2,0.000,ALERT,210.57,298.17,59.970,1453062603,"274151322000052","219011344069620",0.00,-8.50,0,295.76,304.48,0.0,0.0,0.000,593719.8,593719.8,6291,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453062614,32053.00
01/17/2016 15:30,2,0.000,ALERT,211.25,299.67,59.981,1453062603,"201051344000585","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,316474.8,316474.8,17091,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453062616,32054.00
01/17/2016 15:30,2,0.066,ALERT,211.25,299.97,59.970,1453062603,"201051344001230","219011344069620",29.18,-9.00,0,297.87,301.77,2.0,0.0,0.000,314691.8,314691.8,17137,0,0,0,L,1122011218,0,121.33,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453062618,32055.00
01/17/2016 15:30,2,0.000,ALERT,211.70,300.27,59.986,1453062603,"201051344000582","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,309672.7,309672.7,17087,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453062620,32056.00
01/17/2016 15:30,2,0.000,ALERT,211.03,299.37,59.970,1453062603,"201051344000955","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,319016.4,319016.4,17072,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453062622,32057.00
01/17/2016 15:30,2,0.000,ALERT,210.80,297.26,59.970,1453062603,"274151322000094","219011344069620",0.00,-10.00,0,295.46,303.28,0.0,0.0,0.000,477714.9,477714.9,6584,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453062624,32058.00
01/17/2016 15:30,2,0.000,ALERT,211.48,300.27,59.981,1453062603,"201051344000579","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,320386.2,320386.2,12465,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453062625,32059.00
01/17/2016 15:30,2,0.000,ALERT,211.25,300.27,60.034,1453062603,"201051344000890","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,317151.7,317151.7,17161,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453062627,32060.00
01/17/2016 15:30,2,0.000,ALERT,211.25,299.37,59.975,1453062603,"201051344000438","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,318949.4,318949.4,17107,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453062629,32061.00
01/17/2016 15:30,2,0.000,ALERT,211.25,298.77,59.975,1453062603,"201051344000417","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,313033.4,313033.4,17178,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453062631,32062.00
01/17/2016 15:30,2,0.000,ALERT,211.03,298.47,59.991,1453062603,"274151322000083","219011344069620",0.00,-8.50,0,296.36,304.78,0.0,0.0,0.000,588027.7,588027.7,6320,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453062632,32063.00
01/17/2016 15:30,2,0.000,ALERT,211.70,298.47,59.970,1453062603,"274151322000076","219011344069620",0.00,-8.50,0,296.06,303.88,0.0,0.0,0.000,624645.4,624645.4,6308,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453062634,32064.00
01/17/2016 15:30,2,0.000,ALERT,211.48,300.57,59.991,1453062603,"201051344000868","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,304700.0,304700.0,12425,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453062636,32065.00
01/17/2016 15:30,2,0.000,ALERT,211.03,299.37,59.986,1453062603,"274151322000095","219011344069620",0.00,-9.00,0,297.26,305.08,0.0,0.0,0.000,617333.3,617333.3,6331,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453062638,32066.00
01/17/2016 15:30,2,0.000,ALERT,211.03,299.37,59.986,1453062603,"201051344000988","219011344069620",0.00,-10.00,0,295.16,301.47,0.0,0.0,0.000,304685.8,304685.8,12472,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453062640,32067.00
01/17/2016 15:30,2,0.000,ALERT,211.03,298.47,59.975,1453062603,"201051344001025","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,317069.8,317069.8,17081,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453062642,32068.00
01/17/2016 15:30,2,0.000,ALERT,211.25,299.97,59.975,1453062603,"201051344000458","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,314794.1,314794.1,12465,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453062644,32069.00
01/17/2016 15:30,2,0.072,ALERT,211.93,299.37,59.981,1453062603,"201051344000853","219011344069620",32.01,-10.00,0,297.57,315.90,2.4,0.3,0.000,312177.7,312177.7,12399,0,0,0,L,1122011218,0,121.10,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453062645,32070.00
01/17/2016 15:30,2,0.000,ALERT,211.70,299.67,59.981,1453062603,"201051344000685","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,318364.9,318364.9,17130,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453062647,32071.00
01/17/2016 15:30,2,0.061,ALERT,211.48,299.07,59.949,1453062603,"201051344000917","219011344069620",29.64,-8.00,0,296.36,300.87,1.9,0.0,0.000,316089.9,316089.9,17115,0,0,0,L,1122011218,0,121.10,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453062649,32072.00
01/17/2016 15:30,2,0.051,ALERT,211.48,299.67,59.981,1453062603,"201051344001145","219011344069620",30.51,-9.00,0,297.87,302.07,1.6,0.0,0.000,319296.5,319296.5,17104,0,0,0,L,1122011218,0,121.10,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453062651,32073.00
01/17/2016 15:30,2,0.000,ALERT,211.25,298.77,59.954,1453062603,"201051344000651","219011344069620",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,313448.1,313448.1,17110,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453062653,32074.00
01/17/2016 15:30,2,0.000,ALERT,210.80,298.17,59.986,1453062603,"274151322000088","219011344069620",0.00,-6.50,0,295.46,303.58,0.0,0.0,0.000,570923.9,570923.9,6204,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453062655,32075.00
01/17/2016 15:30,2,0.000,ALERT,211.70,297.57,59.975,1453062603,"274151322000068","219011344069620",0.00,-7.00,0,295.16,302.98,0.0,0.0,0.000,478003.1,478003.1,6577,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453062656,32076.00
01/17/2016 15:30,2,0.000,ALERT,211.03,299.67,59.975,1453062603,"201051344001135","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,309895.2,309895.2,17094,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453062658,32077.00
01/17/2016 15:30,2,0.000,ALERT,211.03,299.97,59.954,1453062603,"201051344000594","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,315794.1,315794.1,12487,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453062660,32078.00
01/17/2016 15:30,2,0.000,ALERT,211.25,299.37,59.991,1453062603,"201051344001203","219011344069620",0.00,-10.00,0,297.57,302.98,0.0,0.0,0.000,316391.9,316391.9,17100,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453062662,32079.00
01/17/2016 15:30,2,0.000,ALERT,210.80,298.47,59.981,1453062603,"274151322000054","219011344069620",0.00,-6.50,0,296.06,304.18,0.0,0.0,0.000,583279.7,583279.7,6196,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1453062663,32080.00
01/17/2016 15:30,2,0.000,ALERT,211.70,299.37,59.986,1453062603,"201051344000867","219011344069620",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,305027.2,305027.2,12468,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453062665,32081.00
01/17/2016 15:30,2,0.156,ALERT,211.03,299.37,59.996,1453062603,"201051344001093","219011344069620",27.25,-8.00,0,297.26,301.17,4.5,2.4,0.000,314939.8,314939.8,17093,0,0,0,L,1122011218,0,121.10,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453062667,32082.00
01/17/2016 15:30,2,0.004,ALERT,211.25,299.67,59.996,1453062603,"201051344000900","219011344069620",23.52,-11.00,0,296.96,301.47,0.0,0.0,0.000,318453.1,318453.1,12365,0,0,0,L,1122011218,0,120.88,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453062669,32083.00
01/17/2016 15:30,2,0.000,ALERT,211.48,299.07,59.981,1453062603,"201051344000648","219011344069620",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,312038.9,312038.9,12441,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453062671,32084.00
01/17/2016 15:30,2,0.098,ALERT,211.48,300.27,59.996,1453062603,"201051344000569","219011344069620",33.28,-9.00,0,298.17,326.12,3.3,1.3,0.000,320183.5,320183.5,12320,0,0,0,L,1122011218,0,120.42,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453062672,32085.00
01/17/2016 15:30,2,0.000,ALERT,211.25,299.67,59.996,1453062603,"201051344000983","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,314940.4,314940.4,12397,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453062674,32086.00
01/17/2016 15:30,2,0.000,ALERT,211.48,299.67,59.991,1453062603,"201051344001158","219011344069620",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,309931.3,309931.3,12496,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453062676,32087.00
01/17/2016 15:30,2,0.000,ALERT,211.93,300.27,59.991,1453062603,"201051344000576","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,313138.9,313138.9,12373,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1453062678,32088.00
01/17/2016 15:30,2,0.000,ALERT,211.03,296.66,60.028,1453062603,"274151322000087","219011344069620",0.00,-5.50,0,294.86,302.98,0.0,0.0,0.000,558403.3,558403.3,6244,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1453062680,32089.00
01/17/2016 15:45,2,0.000,ALERT,211.93,299.67,60.002,1453063504,"201051344000645","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,313332.7,313332.7,12400,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453063506,32090.00
01/17/2016 15:45,2,0.000,ALERT,211.03,297.87,59.981,1453063504,"274151322000085","219011344069620",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,585932.4,585932.4,6235,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453063508,32091.00
01/17/2016 15:45,2,0.000,ALERT,212.16,299.37,59.986,1453063504,"201051344000633","219011344069620",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,305765.7,305765.7,12502,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453063510,32092.00
01/17/2016 15:45,2,0.000,ALERT,211.48,299.97,59.991,1453063504,"201051344000469","219011344069620",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,307225.6,307225.6,12462,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453063512,32093.00
01/17/2016 15:45,2,0.000,ALERT,210.57,299.07,59.981,1453063504,"201051344000646","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,311554.7,311554.7,17102,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453063514,32094.00
01/17/2016 15:45,2,0.000,ALERT,210.80,297.87,59.981,1453063504,"274151322000052","219011344069620",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,593719.8,593719.8,6293,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453063515,32095.00
01/17/2016 15:45,2,0.000,ALERT,211.03,299.37,59.981,1453063504,"201051344000585","219011344069620",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,316474.8,316474.8,17093,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453063517,32096.00
01/17/2016 15:45,2,0.000,ALERT,210.80,299.07,60.023,1453063504,"201051344001230","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,314691.8,314691.8,17139,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1453063519,32097.00
01/17/2016 15:45,2,0.000,ALERT,211.25,299.97,59.991,1453063504,"201051344000582","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,309672.7,309672.7,17089,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453063521,32098.00
01/17/2016 15:45,2,0.000,ALERT,210.35,299.07,59.959,1453063504,"201051344000955","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,319016.4,319016.4,17074,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453063523,32099.00
01/17/2016 15:45,2,0.000,ALERT,211.03,297.57,59.975,1453063504,"274151322000094","219011344069620",0.00,-10.00,0,294.86,298.77,0.0,0.0,0.000,477714.9,477714.9,6586,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453063524,32100.00
01/17/2016 15:45,2,0.000,ALERT,211.25,300.27,59.986,1453063504,"201051344000579","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,320386.2,320386.2,12467,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453063526,32101.00
01/17/2016 15:45,2,0.000,ALERT,210.80,299.67,59.991,1453063504,"201051344000890","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,317151.7,317151.7,17163,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453063528,32102.00
01/17/2016 15:45,2,0.000,ALERT,211.03,299.37,59.991,1453063504,"201051344000438","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,318949.4,318949.4,17109,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453063530,32103.00
01/17/2016 15:45,2,0.000,ALERT,211.25,299.07,59.996,1453063504,"201051344000417","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,313033.4,313033.4,17180,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453063531,32104.00
01/17/2016 15:45,2,0.000,ALERT,211.25,299.07,59.981,1453063504,"274151322000083","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,588027.7,588027.7,6322,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453063533,32105.00
01/17/2016 15:45,2,0.000,ALERT,211.70,298.47,60.002,1453063504,"274151322000076","219011344069620",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,624645.4,624645.4,6310,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453063535,32106.00
01/17/2016 15:45,2,0.000,ALERT,211.48,300.57,59.991,1453063504,"201051344000868","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,304700.0,304700.0,12427,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453063537,32107.00
01/17/2016 15:45,2,0.000,ALERT,211.03,299.37,59.981,1453063504,"274151322000095","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,617333.3,617333.3,6333,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453063539,32108.00
01/17/2016 15:45,2,0.000,ALERT,211.25,299.67,59.991,1453063504,"201051344000988","219011344069620",0.00,-10.00,0,295.46,301.17,0.0,0.0,0.000,304685.8,304685.8,12474,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453063541,32109.00
01/17/2016 15:45,2,0.000,ALERT,210.80,298.47,59.986,1453063504,"201051344001025","219011344069620",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,317069.8,317069.8,17083,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453063543,32110.00
01/17/2016 15:45,2,0.000,ALERT,211.25,299.97,59.991,1453063504,"201051344000458","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,314794.1,314794.1,12467,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453063544,32111.00
01/17/2016 15:45,2,0.000,ALERT,212.16,299.67,59.991,1453063504,"201051344000853","219011344069620",0.00,-11.00,0,297.87,308.39,0.0,0.0,0.000,312177.8,312177.8,12401,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453063546,32112.00
01/17/2016 15:45,2,0.000,ALERT,211.48,299.37,59.981,1453063504,"201051344000685","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,318364.9,318364.9,17132,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453063548,32113.00
01/17/2016 15:45,2,0.000,ALERT,211.03,298.77,59.975,1453063504,"201051344000917","219011344069620",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,316089.9,316089.9,17117,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1453063550,32114.00
01/17/2016 15:45,2,0.000,ALERT,211.25,299.67,59.981,1453063504,"201051344001145","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,319296.5,319296.5,17106,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453063552,32115.00
01/17/2016 15:45,2,0.000,ALERT,211.03,298.47,59.975,1453063504,"201051344000651","219011344069620",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,313448.1,313448.1,17112,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453063553,32116.00
01/17/2016 15:45,2,0.000,ALERT,210.80,298.47,59.981,1453063504,"274151322000088","219011344069620",0.00,-7.00,0,295.16,299.37,0.0,0.0,0.000,570923.9,570923.9,6206,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453063555,32117.00
01/17/2016 15:45,2,0.000,ALERT,211.93,297.57,59.986,1453063504,"274151322000068","219011344069620",0.00,-8.00,0,294.86,298.77,0.0,0.0,0.000,478003.1,478003.1,6579,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453063557,32118.00
01/17/2016 15:45,2,0.000,ALERT,210.57,299.07,59.981,1453063504,"201051344001135","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,309895.2,309895.2,17096,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453063559,32119.00
01/17/2016 15:45,2,0.000,ALERT,211.03,299.97,59.986,1453063504,"201051344000594","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,315794.1,315794.1,12489,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453063561,32120.00
01/17/2016 15:45,2,0.000,ALERT,210.80,298.77,59.991,1453063504,"201051344001203","219011344069620",0.00,-11.00,0,296.66,302.68,0.0,0.0,0.000,316391.9,316391.9,17102,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453063562,32121.00
01/17/2016 15:45,2,0.000,ALERT,210.80,298.47,59.975,1453063504,"274151322000054","219011344069620",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,583279.7,583279.7,6198,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453063564,32122.00
01/17/2016 15:45,2,0.000,ALERT,211.48,298.77,59.981,1453063504,"201051344000867","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,305027.2,305027.2,12470,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453063566,32123.00
01/17/2016 15:45,2,0.000,ALERT,210.80,299.07,59.991,1453063504,"201051344001093","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,314940.0,314940.0,17095,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1453063568,32124.00
01/17/2016 15:45,2,0.000,ALERT,211.25,299.67,59.975,1453063504,"201051344000900","219011344069620",29.44,-11.00,0,297.57,301.47,0.0,0.0,0.000,318453.1,318453.1,12367,0,0,0,L,1122011218,0,121.10,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453063570,32125.00
01/17/2016 15:45,2,0.000,ALERT,211.48,298.77,59.996,1453063504,"201051344000648","219011344069620",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,312038.9,312038.9,12443,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453063572,32126.00
01/17/2016 15:45,2,0.098,ALERT,211.25,299.67,59.981,1453063504,"201051344000569","219011344069620",32.78,-10.00,0,298.47,321.91,3.3,1.3,0.000,320183.8,320183.8,12322,0,0,0,L,1122011218,0,120.42,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453063574,32127.00
01/17/2016 15:45,2,0.000,ALERT,211.25,299.37,59.986,1453063504,"201051344000983","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,314940.4,314940.4,12399,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453063575,32128.00
01/17/2016 15:45,2,0.000,ALERT,211.48,299.37,59.981,1453063504,"201051344001158","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,309931.3,309931.3,12498,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453063577,32129.00
01/17/2016 15:45,2,0.000,ALERT,211.70,299.67,59.975,1453063504,"201051344000576","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,313138.9,313138.9,12375,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453063579,32130.00
01/17/2016 15:45,2,0.000,ALERT,211.03,297.26,59.938,1453063504,"274151322000087","219011344069620",0.00,-6.00,0,294.56,299.07,0.0,0.0,0.000,558403.3,558403.3,6246,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453063581,32131.00
01/17/2016 16:00,2,0.000,ALERT,211.70,299.37,60.007,1453064403,"201051344000645","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,313332.7,313332.7,12402,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453064405,32132.00
01/17/2016 16:00,2,0.000,ALERT,211.03,298.17,60.002,1453064403,"274151322000085","219011344069620",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,585932.4,585932.4,6237,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453064407,32133.00
01/17/2016 16:00,2,0.000,ALERT,211.93,299.07,60.012,1453064403,"201051344000633","219011344069620",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,305765.7,305765.7,12504,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453064409,32134.00
01/17/2016 16:00,2,0.000,ALERT,211.25,299.37,60.007,1453064403,"201051344000469","219011344069620",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,307225.6,307225.6,12464,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453064411,32135.00
01/17/2016 16:00,2,0.000,ALERT,210.80,299.07,59.996,1453064403,"201051344000646","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,311554.7,311554.7,17104,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453064412,32136.00
01/17/2016 16:00,2,0.000,ALERT,210.80,298.17,59.996,1453064403,"274151322000052","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,593719.8,593719.8,6295,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453064414,32137.00
01/17/2016 16:00,2,0.000,ALERT,211.03,299.07,60.002,1453064403,"201051344000585","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,316474.8,316474.8,17095,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453064416,32138.00
01/17/2016 16:00,2,0.000,ALERT,210.80,299.37,59.954,1453064403,"201051344001230","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,314691.8,314691.8,17141,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453064418,32139.00
01/17/2016 16:00,2,0.000,ALERT,211.48,300.27,60.018,1453064403,"201051344000582","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,309672.7,309672.7,17091,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453064420,32140.00
01/17/2016 16:00,2,0.000,ALERT,210.35,298.77,60.002,1453064403,"201051344000955","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,319016.4,319016.4,17076,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453064421,32141.00
01/17/2016 16:00,2,0.000,ALERT,211.03,297.26,60.002,1453064403,"274151322000094","219011344069620",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,477714.9,477714.9,6588,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453064423,32142.00
01/17/2016 16:00,2,0.000,ALERT,211.25,299.97,60.012,1453064403,"201051344000579","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,320386.2,320386.2,12469,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453064425,32143.00
01/17/2016 16:00,2,0.000,ALERT,210.80,299.67,60.018,1453064403,"201051344000890","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,317151.7,317151.7,17165,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453064427,32144.00
01/17/2016 16:00,2,0.000,ALERT,211.03,299.07,60.018,1453064403,"201051344000438","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,318949.4,318949.4,17111,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453064429,32145.00
01/17/2016 16:00,2,0.000,ALERT,211.25,298.47,60.034,1453064403,"201051344000417","219011344069620",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,313033.4,313033.4,17182,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453064431,32146.00
01/17/2016 16:00,2,0.000,ALERT,211.03,298.77,59.986,1453064403,"274151322000083","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,588027.7,588027.7,6324,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453064432,32147.00
01/17/2016 16:00,2,0.000,ALERT,211.70,298.47,60.007,1453064403,"274151322000076","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,624645.4,624645.4,6312,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453064434,32148.00
01/17/2016 16:00,2,0.000,ALERT,211.25,300.27,60.018,1453064403,"201051344000868","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,304700.0,304700.0,12429,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453064436,32149.00
01/17/2016 16:00,2,0.000,ALERT,211.03,299.37,60.023,1453064403,"274151322000095","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,617333.3,617333.3,6335,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453064438,32150.00
01/17/2016 16:00,2,0.000,ALERT,211.03,299.37,60.012,1453064403,"201051344000988","219011344069620",0.00,-10.00,0,295.16,301.47,0.0,0.0,0.000,304685.8,304685.8,12476,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453064440,32151.00
01/17/2016 16:00,2,0.000,ALERT,210.57,298.17,60.018,1453064403,"201051344001025","219011344069620",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,317069.8,317069.8,17085,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453064442,32152.00
01/17/2016 16:00,2,0.000,ALERT,211.25,299.67,60.012,1453064403,"201051344000458","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,314794.1,314794.1,12469,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453064444,32153.00
01/17/2016 16:00,2,0.000,ALERT,211.93,299.37,60.034,1453064403,"201051344000853","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,312177.8,312177.8,12403,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453064445,32154.00
01/17/2016 16:00,2,0.000,ALERT,211.25,299.07,60.018,1453064403,"201051344000685","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,318364.9,318364.9,17134,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453064447,32155.00
01/17/2016 16:00,2,0.000,ALERT,211.25,298.77,60.007,1453064403,"201051344000917","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,316089.9,316089.9,17119,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453064449,32156.00
01/17/2016 16:00,2,0.000,ALERT,211.25,299.37,60.002,1453064403,"201051344001145","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,319296.5,319296.5,17108,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453064451,32157.00
01/17/2016 16:00,2,0.000,ALERT,210.57,298.17,60.002,1453064403,"201051344000651","219011344069620",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,313448.1,313448.1,17114,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453064452,32158.00
01/17/2016 16:00,2,0.000,ALERT,210.80,297.57,59.959,1453064403,"274151322000088","219011344069620",0.00,-7.00,0,295.16,299.67,0.0,0.0,0.000,570923.9,570923.9,6208,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453064454,32159.00
01/17/2016 16:00,2,0.000,ALERT,211.93,297.87,59.986,1453064403,"274151322000068","219011344069620",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,478003.1,478003.1,6581,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453064456,32160.00
01/17/2016 16:00,2,0.000,ALERT,210.57,298.77,59.991,1453064403,"201051344001135","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,309895.2,309895.2,17098,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453064458,32161.00
01/17/2016 16:00,2,0.000,ALERT,211.03,299.97,60.018,1453064403,"201051344000594","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,315794.1,315794.1,12491,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453064460,32162.00
01/17/2016 16:00,2,0.000,ALERT,211.03,298.77,59.981,1453064403,"201051344001203","219011344069620",0.00,-11.00,0,296.96,302.68,0.0,0.0,0.000,316391.9,316391.9,17104,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453064461,32163.00
01/17/2016 16:00,2,0.000,ALERT,210.80,298.77,59.986,1453064403,"274151322000054","219011344069620",0.00,-8.00,0,295.76,300.57,0.0,0.0,0.000,583279.7,583279.7,6200,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453064463,32164.00
01/17/2016 16:00,2,0.000,ALERT,211.48,298.77,59.996,1453064403,"201051344000867","219011344069620",0.00,-10.00,0,296.66,302.07,0.0,0.0,0.000,305027.2,305027.2,12472,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453064465,32165.00
01/17/2016 16:00,2,0.000,ALERT,210.80,299.07,59.991,1453064403,"201051344001093","219011344069620",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,314940.0,314940.0,17097,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453064467,32166.00
01/17/2016 16:00,2,0.000,ALERT,211.03,299.37,59.991,1453064403,"201051344000900","219011344069620",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,318453.1,318453.1,12369,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453064469,32167.00
01/17/2016 16:00,2,0.000,ALERT,211.48,298.47,59.986,1453064403,"201051344000648","219011344069620",0.00,-12.00,0,296.66,301.77,0.0,0.0,0.000,312038.9,312038.9,12445,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453064470,32168.00
01/17/2016 16:00,2,0.098,ALERT,211.48,299.97,59.996,1453064403,"201051344000569","219011344069620",32.46,-11.00,0,298.17,317.70,3.2,1.2,0.000,320184.1,320184.1,12324,0,0,0,L,1122011218,0,120.42,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453064472,32169.00
01/17/2016 16:00,2,0.000,ALERT,211.03,299.37,59.986,1453064403,"201051344000983","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,314940.4,314940.4,12401,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453064474,32170.00
01/17/2016 16:00,2,0.000,ALERT,211.48,299.37,59.986,1453064403,"201051344001158","219011344069620",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,309931.3,309931.3,12500,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453064476,32171.00
01/17/2016 16:00,2,0.000,ALERT,211.70,299.67,59.996,1453064403,"201051344000576","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,313138.9,313138.9,12377,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453064478,32172.00
01/17/2016 16:00,2,0.000,ALERT,211.03,296.96,60.002,1453064403,"274151322000087","219011344069620",0.00,-6.50,0,294.56,299.37,0.0,0.0,0.000,558403.3,558403.3,6248,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453064480,32173.00
01/17/2016 16:15,2,0.000,ALERT,211.48,299.07,59.959,1453065303,"201051344000645","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,313332.7,313332.7,12404,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065305,32174.00
01/17/2016 16:15,2,0.000,ALERT,210.80,297.26,59.991,1453065303,"274151322000085","219011344069620",0.00,-8.00,0,295.76,299.67,0.0,0.0,0.000,585932.4,585932.4,6239,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065306,32175.00
01/17/2016 16:15,2,0.000,ALERT,211.70,298.47,59.991,1453065303,"201051344000633","219011344069620",0.00,-11.00,0,295.46,301.47,0.0,0.0,0.000,305765.7,305765.7,12506,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065308,32176.00
01/17/2016 16:15,2,0.000,ALERT,211.25,299.07,59.986,1453065303,"201051344000469","219011344069620",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,307225.6,307225.6,12466,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065310,32177.00
01/17/2016 16:15,2,0.000,ALERT,210.57,298.77,59.981,1453065303,"201051344000646","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,311554.7,311554.7,17106,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065312,32178.00
01/17/2016 16:15,2,0.000,ALERT,210.35,297.26,59.981,1453065303,"274151322000052","219011344069620",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,593719.8,593719.8,6297,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065314,32179.00
01/17/2016 16:15,2,0.000,ALERT,210.57,298.77,59.996,1453065303,"201051344000585","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,316474.8,316474.8,17097,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065316,32180.00
01/17/2016 16:15,2,0.000,ALERT,210.80,299.07,59.991,1453065303,"201051344001230","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,314691.8,314691.8,17143,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065317,32181.00
01/17/2016 16:15,2,0.000,ALERT,211.03,299.37,59.986,1453065303,"201051344000582","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,309672.7,309672.7,17093,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065319,32182.00
01/17/2016 16:15,2,0.000,ALERT,210.35,298.47,59.986,1453065303,"201051344000955","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,319016.4,319016.4,17078,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065321,32183.00
01/17/2016 16:15,2,0.000,ALERT,210.80,297.26,60.018,1453065303,"274151322000094","219011344069620",0.00,-11.00,0,295.16,299.07,0.0,0.0,0.000,477714.9,477714.9,6590,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065323,32184.00
01/17/2016 16:15,2,0.000,ALERT,211.03,299.37,59.991,1453065303,"201051344000579","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,320386.2,320386.2,12471,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453065324,32185.00
01/17/2016 16:15,2,0.000,ALERT,210.57,299.07,59.996,1453065303,"201051344000890","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,317151.7,317151.7,17167,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065326,32186.00
01/17/2016 16:15,2,0.000,ALERT,210.80,298.47,59.996,1453065303,"201051344000438","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,318949.4,318949.4,17113,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065328,32187.00
01/17/2016 16:15,2,0.000,ALERT,211.03,298.17,59.991,1453065303,"201051344000417","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,313033.4,313033.4,17184,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453065330,32188.00
01/17/2016 16:15,2,0.000,ALERT,211.03,297.87,59.991,1453065303,"274151322000083","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,588027.7,588027.7,6326,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065332,32189.00
01/17/2016 16:15,2,0.000,ALERT,211.48,297.57,59.991,1453065303,"274151322000076","219011344069620",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,624645.4,624645.4,6314,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065333,32190.00
01/17/2016 16:15,2,0.000,ALERT,211.03,299.37,59.991,1453065303,"201051344000868","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,304700.0,304700.0,12431,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453065335,32191.00
01/17/2016 16:15,2,0.000,ALERT,211.03,298.77,60.012,1453065303,"274151322000095","219011344069620",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,617333.3,617333.3,6337,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065337,32192.00
