ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2016 16:15,2,0.000,ALERT,210.80,298.47,59.986,1453065303,"201051344000988","219011344069620",0.00,-10.00,0,295.16,301.17,0.0,0.0,0.000,304685.8,304685.8,12478,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065339,32193.00
01/17/2016 16:15,2,0.000,ALERT,210.57,297.87,59.986,1453065303,"201051344001025","219011344069620",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,317069.8,317069.8,17087,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065341,32194.00
01/17/2016 16:15,2,0.000,ALERT,211.03,299.07,59.996,1453065303,"201051344000458","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,314794.1,314794.1,12471,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065343,32195.00
01/17/2016 16:15,2,0.000,ALERT,211.48,298.77,59.944,1453065303,"201051344000853","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,312177.8,312177.8,12405,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065345,32196.00
01/17/2016 16:15,2,0.000,ALERT,211.03,298.77,59.996,1453065303,"201051344000685","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,318364.9,318364.9,17136,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065346,32197.00
01/17/2016 16:15,2,0.000,ALERT,210.80,298.17,60.018,1453065303,"201051344000917","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,316089.9,316089.9,17121,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065348,32198.00
01/17/2016 16:15,2,0.000,ALERT,210.80,298.47,59.986,1453065303,"201051344001145","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,319296.5,319296.5,17110,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065350,32199.00
01/17/2016 16:15,2,0.000,ALERT,210.57,297.57,59.996,1453065303,"201051344000651","219011344069620",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,313448.1,313448.1,17116,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453065352,32200.00
01/17/2016 16:15,2,0.000,ALERT,210.35,297.87,59.981,1453065303,"274151322000088","219011344069620",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,570923.9,570923.9,6210,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065354,32201.00
01/17/2016 16:15,2,0.000,ALERT,211.48,297.26,59.986,1453065303,"274151322000068","219011344069620",0.00,-8.50,0,295.16,298.77,0.0,0.0,0.000,478003.1,478003.1,6583,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065356,32202.00
01/17/2016 16:15,2,0.000,ALERT,210.12,298.47,59.991,1453065303,"201051344001135","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,309895.2,309895.2,17100,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065357,32203.00
01/17/2016 16:15,2,0.000,ALERT,210.57,299.07,59.975,1453065303,"201051344000594","219011344069620",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,315794.1,315794.1,12493,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453065359,32204.00
01/17/2016 16:15,2,0.000,ALERT,210.57,297.87,59.986,1453065303,"201051344001203","219011344069620",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,316391.9,316391.9,17106,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065361,32205.00
01/17/2016 16:15,2,0.000,ALERT,210.80,298.47,59.981,1453065303,"274151322000054","219011344069620",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,583279.7,583279.7,6202,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065363,32206.00
01/17/2016 16:15,2,0.000,ALERT,211.25,298.47,59.981,1453065303,"201051344000867","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,305027.2,305027.2,12474,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065364,32207.00
01/17/2016 16:15,2,0.000,ALERT,210.57,298.47,60.012,1453065303,"201051344001093","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,314940.0,314940.0,17099,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065366,32208.00
01/17/2016 16:15,2,0.000,ALERT,210.80,298.77,59.981,1453065303,"201051344000900","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,318453.1,318453.1,12371,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453065368,32209.00
01/17/2016 16:15,2,0.000,ALERT,211.25,297.87,59.981,1453065303,"201051344000648","219011344069620",0.00,-12.00,0,296.36,301.47,0.0,0.0,0.000,312038.9,312038.9,12447,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065370,32210.00
01/17/2016 16:15,2,0.098,ALERT,211.03,299.37,59.991,1453065303,"201051344000569","219011344069620",32.03,-10.00,0,296.36,317.40,3.2,1.2,0.000,320184.4,320184.4,12326,0,0,0,L,1122011218,0,120.42,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453065372,32211.00
01/17/2016 16:15,2,0.000,ALERT,211.03,299.07,59.986,1453065303,"201051344000983","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,314940.4,314940.4,12403,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065374,32212.00
01/17/2016 16:15,2,0.000,ALERT,211.25,298.77,59.986,1453065303,"201051344001158","219011344069620",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,309931.3,309931.3,12502,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065375,32213.00
01/17/2016 16:15,2,0.000,ALERT,211.48,299.37,59.986,1453065303,"201051344000576","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,313138.9,313138.9,12379,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065377,32214.00
01/17/2016 16:15,2,0.000,ALERT,210.57,296.36,59.970,1453065303,"274151322000087","219011344069620",0.00,-6.50,0,294.56,298.77,0.0,0.0,0.000,558403.3,558403.3,6250,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453065379,32215.00
01/17/2016 16:30,2,0.000,ALERT,212.61,300.57,60.002,1453066203,"201051344000645","219011344069620",0.00,-10.00,0,296.96,303.28,0.0,0.0,0.000,313332.7,313332.7,12406,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453066205,32216.00
01/17/2016 16:30,2,0.000,ALERT,210.80,296.96,59.996,1453066203,"274151322000085","219011344069620",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,585932.4,585932.4,6241,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453066207,32217.00
01/17/2016 16:30,2,0.000,ALERT,212.83,300.27,59.965,1453066203,"201051344000633","219011344069620",0.00,-11.00,0,295.16,302.68,0.0,0.0,0.000,305765.7,305765.7,12508,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453066209,32218.00
01/17/2016 16:30,2,0.000,ALERT,212.16,300.87,59.965,1453066203,"201051344000469","219011344069620",0.00,-11.50,0,295.76,302.98,0.0,0.0,0.000,307225.6,307225.6,12468,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453066211,32219.00
01/17/2016 16:30,2,0.000,ALERT,210.80,299.07,59.965,1453066203,"201051344000646","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,311554.7,311554.7,17108,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453066213,32220.00
01/17/2016 16:30,2,0.000,ALERT,210.35,297.26,59.970,1453066203,"274151322000052","219011344069620",0.00,-10.00,0,294.56,299.67,0.0,0.0,0.000,593719.8,593719.8,6299,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453066214,32221.00
01/17/2016 16:30,2,0.000,ALERT,211.03,299.37,59.970,1453066203,"201051344000585","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,316474.8,316474.8,17099,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453066216,32222.00
01/17/2016 16:30,2,0.000,ALERT,210.80,299.07,59.986,1453066203,"201051344001230","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,314691.8,314691.8,17145,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1453066218,32223.00
01/17/2016 16:30,2,0.000,ALERT,211.48,299.97,59.986,1453066203,"201051344000582","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,309672.7,309672.7,17095,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453066220,32224.00
01/17/2016 16:30,2,0.000,ALERT,210.57,298.77,59.981,1453066203,"201051344000955","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,319016.4,319016.4,17080,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453066222,32225.00
01/17/2016 16:30,2,0.000,ALERT,210.57,296.36,59.954,1453066203,"274151322000094","219011344069620",0.00,-11.00,0,293.96,298.77,0.0,0.0,0.000,477714.9,477714.9,6592,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453066223,32226.00
01/17/2016 16:30,2,0.000,ALERT,212.16,300.87,59.986,1453066203,"201051344000579","219011344069620",0.00,-10.00,0,297.87,303.88,0.0,0.0,0.000,320386.2,320386.2,12473,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453066225,32227.00
01/17/2016 16:30,2,0.000,ALERT,210.80,299.37,59.981,1453066203,"201051344000890","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,317151.7,317151.7,17169,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453066227,32228.00
01/17/2016 16:30,2,0.000,ALERT,211.03,299.07,59.933,1453066203,"201051344000438","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,318949.4,318949.4,17115,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453066229,32229.00
01/17/2016 16:30,2,0.000,ALERT,211.25,298.77,59.981,1453066203,"201051344000417","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,313033.4,313033.4,17186,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453066231,32230.00
01/17/2016 16:30,2,0.000,ALERT,210.80,297.87,59.981,1453066203,"274151322000083","219011344069620",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,588027.7,588027.7,6328,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453066233,32231.00
01/17/2016 16:30,2,0.000,ALERT,211.03,296.96,59.975,1453066203,"274151322000076","219011344069620",0.00,-9.00,0,294.86,299.67,0.0,0.0,0.000,624645.4,624645.4,6316,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453066234,32232.00
01/17/2016 16:30,2,0.000,ALERT,211.93,300.87,59.981,1453066203,"201051344000868","219011344069620",0.00,-11.00,0,297.87,303.88,0.0,0.0,0.000,304700.0,304700.0,12433,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453066236,32233.00
01/17/2016 16:30,2,0.000,ALERT,210.57,298.17,59.975,1453066203,"274151322000095","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,617333.3,617333.3,6339,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453066238,32234.00
01/17/2016 16:30,2,0.000,ALERT,211.93,299.97,59.986,1453066203,"201051344000988","219011344069620",0.00,-10.00,0,294.26,302.68,0.0,0.0,0.000,304685.8,304685.8,12480,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453066240,32235.00
01/17/2016 16:30,2,0.000,ALERT,210.80,298.17,59.965,1453066203,"201051344001025","219011344069620",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,317069.8,317069.8,17089,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453066242,32236.00
01/17/2016 16:30,2,0.000,ALERT,211.93,300.57,59.996,1453066203,"201051344000458","219011344069620",0.00,-8.00,0,296.96,303.88,0.0,0.0,0.000,314794.1,314794.1,12473,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453066243,32237.00
01/17/2016 16:30,2,0.072,ALERT,212.61,300.27,60.023,1453066203,"201051344000853","219011344069620",31.57,-10.00,0,296.96,307.48,2.3,0.3,0.000,312177.8,312177.8,12407,0,0,0,L,1122011218,0,121.55,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453066245,32238.00
01/17/2016 16:30,2,0.000,ALERT,211.48,299.07,59.981,1453066203,"201051344000685","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,318364.9,318364.9,17138,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453066247,32239.00
01/17/2016 16:30,2,0.000,ALERT,211.03,298.77,59.970,1453066203,"201051344000917","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,316089.9,316089.9,17123,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1453066249,32240.00
01/17/2016 16:30,2,0.049,ALERT,211.25,299.37,59.949,1453066203,"201051344001145","219011344069620",29.92,-10.00,0,296.66,301.47,1.6,0.0,0.000,319296.5,319296.5,17112,0,0,0,L,1122011218,0,121.33,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453066251,32241.00
01/17/2016 16:30,2,0.000,ALERT,211.03,298.47,59.938,1453066203,"201051344000651","219011344069620",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,313448.1,313448.1,17118,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453066252,32242.00
01/17/2016 16:30,2,0.000,ALERT,210.35,297.26,59.986,1453066203,"274151322000088","219011344069620",0.00,-7.00,0,294.26,298.77,0.0,0.0,0.000,570923.9,570923.9,6212,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453066254,32243.00
01/17/2016 16:30,2,0.000,ALERT,211.48,296.66,59.991,1453066203,"274151322000068","219011344069620",0.00,-8.50,0,294.26,298.17,0.0,0.0,0.000,478003.1,478003.1,6585,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453066256,32244.00
01/17/2016 16:30,2,0.000,ALERT,210.57,298.77,60.002,1453066203,"201051344001135","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,309895.2,309895.2,17102,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453066258,32245.00
01/17/2016 16:30,2,0.000,ALERT,211.70,300.87,60.028,1453066203,"201051344000594","219011344069620",0.00,-10.00,0,296.36,303.28,0.0,0.0,0.000,315794.1,315794.1,12495,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453066259,32246.00
01/17/2016 16:30,2,0.000,ALERT,210.80,298.77,59.986,1453066203,"201051344001203","219011344069620",0.00,-11.00,0,296.36,302.37,0.0,0.0,0.000,316391.9,316391.9,17108,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453066261,32247.00
01/17/2016 16:30,2,0.000,ALERT,210.35,297.87,59.975,1453066203,"274151322000054","219011344069620",0.00,-8.50,0,294.86,299.67,0.0,0.0,0.000,583279.7,583279.7,6204,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453066263,32248.00
01/17/2016 16:30,2,0.000,ALERT,212.38,299.97,59.970,1453066203,"201051344000867","219011344069620",0.00,-9.00,0,296.06,303.58,0.0,0.0,0.000,305027.2,305027.2,12476,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453066265,32249.00
01/17/2016 16:30,2,0.000,ALERT,210.80,299.07,59.986,1453066203,"201051344001093","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,314940.2,314940.2,17101,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1453066267,32250.00
01/17/2016 16:30,2,0.000,ALERT,211.70,299.97,59.986,1453066203,"201051344000900","219011344069620",30.20,-11.00,0,296.66,302.98,0.0,0.0,0.000,318453.1,318453.1,12373,0,0,0,L,1122011218,0,120.88,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453066268,32251.00
01/17/2016 16:30,2,0.000,ALERT,212.16,299.37,59.986,1453066203,"201051344000648","219011344069620",0.00,-12.00,0,296.06,302.98,0.0,0.0,0.000,312038.9,312038.9,12449,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453066270,32252.00
01/17/2016 16:30,2,0.098,ALERT,212.16,300.57,59.970,1453066203,"201051344000569","219011344069620",33.14,-10.00,0,296.06,325.52,3.3,1.3,0.000,320184.7,320184.7,12328,0,0,0,L,1122011218,0,120.65,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453066273,32253.00
01/17/2016 16:30,2,0.000,ALERT,211.93,299.97,60.028,1453066203,"201051344000983","219011344069620",0.00,-10.00,0,296.96,303.58,0.0,0.0,0.000,314940.4,314940.4,12405,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453066274,32254.00
01/17/2016 16:30,2,0.000,ALERT,212.16,299.97,59.981,1453066203,"201051344001158","219011344069620",0.00,-11.00,0,296.66,302.98,0.0,0.0,0.000,309931.3,309931.3,12504,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453066276,32255.00
01/17/2016 16:30,2,0.000,ALERT,212.38,300.87,59.975,1453066203,"201051344000576","219011344069620",0.00,-10.00,0,297.26,303.28,0.0,0.0,0.000,313138.9,313138.9,12381,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453066278,32256.00
01/17/2016 16:30,2,0.000,ALERT,210.80,295.46,59.959,1453066203,"274151322000087","219011344069620",0.00,-6.50,0,293.66,298.47,0.0,0.0,0.000,558403.3,558403.3,6252,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453066280,32257.00
01/17/2016 16:45,2,0.000,ALERT,212.61,300.57,60.002,1453067103,"201051344000645","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,313332.7,313332.7,12408,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453067105,32258.00
01/17/2016 16:45,2,0.000,ALERT,211.03,297.26,59.991,1453067103,"274151322000085","219011344069620",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,585932.4,585932.4,6243,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453067107,32259.00
01/17/2016 16:45,2,0.000,ALERT,212.83,300.27,59.991,1453067103,"201051344000633","219011344069620",0.00,-11.00,0,296.66,302.68,0.0,0.0,0.000,305765.7,305765.7,12510,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453067108,32260.00
01/17/2016 16:45,2,0.000,ALERT,212.16,300.27,59.986,1453067103,"201051344000469","219011344069620",0.00,-11.50,0,297.26,302.68,0.0,0.0,0.000,307225.6,307225.6,12470,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453067110,32261.00
01/17/2016 16:45,2,0.000,ALERT,211.48,300.27,59.991,1453067103,"201051344000646","219011344069620",0.00,-10.00,0,296.06,302.68,0.0,0.0,0.000,311554.7,311554.7,17110,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453067112,32262.00
01/17/2016 16:45,2,0.000,ALERT,210.35,297.87,59.986,1453067103,"274151322000052","219011344069620",0.00,-10.00,0,294.86,299.67,0.0,0.0,0.000,593719.8,593719.8,6301,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453067114,32263.00
01/17/2016 16:45,2,0.000,ALERT,211.70,300.27,59.986,1453067103,"201051344000585","219011344069620",0.00,-9.00,0,295.76,302.68,0.0,0.0,0.000,316474.8,316474.8,17101,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453067116,32264.00
01/17/2016 16:45,2,0.000,ALERT,211.48,300.27,59.996,1453067103,"201051344001230","219011344069620",0.00,-10.00,0,296.36,302.98,0.0,0.0,0.000,314691.8,314691.8,17147,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453067117,32265.00
01/17/2016 16:45,2,0.000,ALERT,212.16,301.17,59.949,1453067103,"201051344000582","219011344069620",0.00,-11.50,0,297.26,303.28,0.0,0.0,0.000,309672.7,309672.7,17097,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453067119,32266.00
01/17/2016 16:45,2,0.000,ALERT,211.25,300.27,59.991,1453067103,"201051344000955","219011344069620",0.00,-9.00,0,296.06,302.37,0.0,0.0,0.000,319016.4,319016.4,17082,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453067121,32267.00
01/17/2016 16:45,2,0.000,ALERT,210.80,297.26,59.991,1453067103,"274151322000094","219011344069620",0.00,-11.00,0,294.26,298.47,0.0,0.0,0.000,477714.9,477714.9,6594,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453067123,32268.00
01/17/2016 16:45,2,0.000,ALERT,212.38,301.17,60.012,1453067103,"201051344000579","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,320386.2,320386.2,12475,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453067124,32269.00
01/17/2016 16:45,2,0.000,ALERT,211.48,300.57,60.023,1453067103,"201051344000890","219011344069620",0.00,-9.00,0,296.66,302.98,0.0,0.0,0.000,317151.7,317151.7,17171,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453067126,32270.00
01/17/2016 16:45,2,0.000,ALERT,211.93,300.27,59.991,1453067103,"201051344000438","219011344069620",0.00,-10.00,0,296.06,302.37,0.0,0.0,0.000,318949.4,318949.4,17117,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453067128,32271.00
01/17/2016 16:45,2,0.000,ALERT,211.93,299.67,60.018,1453067103,"201051344000417","219011344069620",0.00,-10.00,0,295.76,302.07,0.0,0.0,0.000,313033.4,313033.4,17188,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453067130,32272.00
01/17/2016 16:45,2,0.000,ALERT,211.03,298.77,59.991,1453067103,"274151322000083","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,588027.7,588027.7,6330,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453067132,32273.00
01/17/2016 16:45,2,0.000,ALERT,211.03,297.87,59.996,1453067103,"274151322000076","219011344069620",0.00,-10.00,0,294.56,299.67,0.0,0.0,0.000,624645.4,624645.4,6318,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453067134,32274.00
01/17/2016 16:45,2,0.000,ALERT,212.16,301.17,59.954,1453067103,"201051344000868","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,304700.0,304700.0,12435,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453067136,32275.00
01/17/2016 16:45,2,0.000,ALERT,210.57,298.47,59.991,1453067103,"274151322000095","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,617333.3,617333.3,6341,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453067138,32276.00
01/17/2016 16:45,2,0.000,ALERT,211.93,300.27,60.039,1453067103,"201051344000988","219011344069620",0.00,-10.00,0,295.76,302.68,0.0,0.0,0.000,304685.8,304685.8,12482,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453067140,32277.00
01/17/2016 16:45,2,0.000,ALERT,211.48,299.37,60.002,1453067103,"201051344001025","219011344069620",0.00,-11.00,0,295.46,302.68,0.0,0.0,0.000,317069.8,317069.8,17091,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453067141,32278.00
01/17/2016 16:45,2,0.000,ALERT,212.16,300.57,60.039,1453067103,"201051344000458","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,314794.1,314794.1,12475,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453067143,32279.00
01/17/2016 16:45,2,0.000,ALERT,212.61,300.27,60.039,1453067103,"201051344000853","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,312177.8,312177.8,12409,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1453067145,32280.00
01/17/2016 16:45,2,0.000,ALERT,211.93,299.97,60.007,1453067103,"201051344000685","219011344069620",0.00,-10.00,0,296.36,302.68,0.0,0.0,0.000,318364.9,318364.9,17140,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453067147,32281.00
01/17/2016 16:45,2,0.000,ALERT,211.70,299.37,59.954,1453067103,"201051344000917","219011344069620",0.00,-8.50,0,295.16,301.77,0.0,0.0,0.000,316089.9,316089.9,17125,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453067149,32282.00
01/17/2016 16:45,2,0.000,ALERT,211.93,300.27,60.012,1453067103,"201051344001145","219011344069620",0.00,-10.00,0,296.36,302.68,0.0,0.0,0.000,319296.5,319296.5,17114,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1453067150,32283.00
01/17/2016 16:45,2,0.000,ALERT,211.70,299.37,59.954,1453067103,"201051344000651","219011344069620",0.00,-11.50,0,295.76,301.77,0.0,0.0,0.000,313448.1,313448.1,17120,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453067152,32284.00
01/17/2016 16:45,2,0.000,ALERT,210.35,296.66,59.996,1453067103,"274151322000088","219011344069620",0.00,-8.00,0,294.56,298.77,0.0,0.0,0.000,570923.9,570923.9,6214,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453067154,32285.00
01/17/2016 16:45,2,0.000,ALERT,211.48,296.66,59.975,1453067103,"274151322000068","219011344069620",0.00,-8.50,0,294.26,298.17,0.0,0.0,0.000,478003.1,478003.1,6587,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453067156,32286.00
01/17/2016 16:45,2,0.000,ALERT,211.25,299.97,60.007,1453067103,"201051344001135","219011344069620",0.00,-10.00,0,296.06,302.37,0.0,0.0,0.000,309895.2,309895.2,17104,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453067158,32287.00
01/17/2016 16:45,2,0.000,ALERT,211.70,300.87,59.986,1453067103,"201051344000594","219011344069620",0.00,-11.00,0,297.87,303.28,0.0,0.0,0.000,315794.1,315794.1,12497,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453067159,32288.00
01/17/2016 16:45,2,0.000,ALERT,211.48,299.37,59.996,1453067103,"201051344001203","219011344069620",0.00,-11.00,0,295.76,303.58,0.0,0.0,0.000,316391.9,316391.9,17110,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453067161,32289.00
01/17/2016 16:45,2,0.000,ALERT,210.57,297.87,59.991,1453067103,"274151322000054","219011344069620",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,583279.7,583279.7,6206,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453067163,32290.00
01/17/2016 16:45,2,0.000,ALERT,212.16,299.37,60.002,1453067103,"201051344000867","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,305027.2,305027.2,12478,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453067165,32291.00
01/17/2016 16:45,2,0.000,ALERT,211.25,299.37,60.002,1453067103,"201051344001093","219011344069620",0.00,-8.50,0,296.06,302.37,0.0,0.0,0.000,314940.2,314940.2,17103,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453067167,32292.00
01/17/2016 16:45,2,0.000,ALERT,211.93,300.27,60.028,1453067103,"201051344000900","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,318453.1,318453.1,12375,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1453067168,32293.00
01/17/2016 16:45,2,0.000,ALERT,212.16,299.37,60.002,1453067103,"201051344000648","219011344069620",0.00,-12.00,0,297.57,302.07,0.0,0.0,0.000,312038.9,312038.9,12451,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453067170,32294.00
01/17/2016 16:45,2,0.000,ALERT,212.16,300.87,60.002,1453067103,"201051344000569","219011344069620",0.00,-10.00,0,294.26,325.52,0.0,0.0,0.000,320184.9,320184.9,12330,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453067172,32295.00
01/17/2016 16:45,2,0.000,ALERT,211.93,300.27,60.039,1453067103,"201051344000983","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,314940.4,314940.4,12407,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453067174,32296.00
01/17/2016 16:45,2,0.000,ALERT,212.16,300.27,59.991,1453067103,"201051344001158","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,309931.3,309931.3,12506,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453067176,32297.00
01/17/2016 16:45,2,0.000,ALERT,212.38,300.57,59.986,1453067103,"201051344000576","219011344069620",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,313138.9,313138.9,12383,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453067177,32298.00
01/17/2016 16:45,2,0.000,ALERT,210.80,296.66,59.996,1453067103,"274151322000087","219011344069620",0.00,-6.50,0,293.96,298.17,0.0,0.0,0.000,558403.3,558403.3,6254,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453067179,32299.00
01/17/2016 17:00,2,0.000,ALERT,212.61,300.57,60.007,1453068003,"201051344000645","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,313332.7,313332.7,12410,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068005,32300.00
01/17/2016 17:00,2,0.000,ALERT,210.57,297.26,59.991,1453068003,"274151322000085","219011344069620",0.00,-8.50,0,295.16,299.07,0.0,0.0,0.000,585932.4,585932.4,6245,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068006,32301.00
01/17/2016 17:00,2,0.000,ALERT,212.83,300.27,60.002,1453068003,"201051344000633","219011344069620",0.00,-11.00,0,296.66,302.37,0.0,0.0,0.000,305765.7,305765.7,12512,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068008,32302.00
01/17/2016 17:00,2,0.000,ALERT,212.38,300.87,59.959,1453068003,"201051344000469","219011344069620",0.00,-11.50,0,297.26,302.68,0.0,0.0,0.000,307225.6,307225.6,12472,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068010,32303.00
01/17/2016 17:00,2,0.000,ALERT,211.25,300.27,59.996,1453068003,"201051344000646","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,311554.7,311554.7,17112,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453068012,32304.00
01/17/2016 17:00,2,0.000,ALERT,210.35,296.66,59.996,1453068003,"274151322000052","219011344069620",0.00,-10.00,0,294.86,299.37,0.0,0.0,0.000,593719.8,593719.8,6303,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068014,32305.00
01/17/2016 17:00,2,0.000,ALERT,211.70,300.27,60.044,1453068003,"201051344000585","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,316474.8,316474.8,17103,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068016,32306.00
01/17/2016 17:00,2,0.000,ALERT,211.25,300.27,60.012,1453068003,"201051344001230","219011344069620",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,314691.8,314691.8,17149,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068017,32307.00
01/17/2016 17:00,2,0.000,ALERT,211.93,301.17,60.028,1453068003,"201051344000582","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,309672.7,309672.7,17099,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453068019,32308.00
01/17/2016 17:00,2,0.000,ALERT,211.03,299.97,60.023,1453068003,"201051344000955","219011344069620",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,319016.4,319016.4,17084,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068021,32309.00
01/17/2016 17:00,2,0.000,ALERT,210.35,296.06,60.018,1453068003,"274151322000094","219011344069620",0.00,-11.00,0,294.26,298.17,0.0,0.0,0.000,477714.9,477714.9,6596,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068023,32310.00
01/17/2016 17:00,2,0.000,ALERT,212.16,301.17,60.018,1453068003,"201051344000579","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,320386.2,320386.2,12477,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068025,32311.00
01/17/2016 17:00,2,0.000,ALERT,211.25,300.57,60.028,1453068003,"201051344000890","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,317151.7,317151.7,17173,0,0,0,L,1122011218,0,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068026,32312.00
01/17/2016 17:00,2,0.000,ALERT,211.70,300.27,60.023,1453068003,"201051344000438","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,318949.4,318949.4,17119,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068028,32313.00
01/17/2016 17:00,2,0.000,ALERT,211.70,299.67,59.986,1453068003,"201051344000417","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,313033.4,313033.4,17190,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453068030,32314.00
01/17/2016 17:00,2,0.000,ALERT,210.57,297.57,60.028,1453068003,"274151322000083","219011344069620",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,588027.7,588027.7,6332,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068032,32315.00
01/17/2016 17:00,2,0.000,ALERT,211.25,296.96,59.981,1453068003,"274151322000076","219011344069620",0.00,-10.00,0,294.86,299.37,0.0,0.0,0.000,624645.4,624645.4,6320,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068034,32316.00
01/17/2016 17:00,2,0.000,ALERT,212.16,301.17,60.023,1453068003,"201051344000868","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,304700.0,304700.0,12437,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068035,32317.00
01/17/2016 17:00,2,0.000,ALERT,210.57,298.17,60.012,1453068003,"274151322000095","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,617333.3,617333.3,6343,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068037,32318.00
01/17/2016 17:00,2,0.000,ALERT,211.93,300.27,60.018,1453068003,"201051344000988","219011344069620",0.00,-10.00,0,296.06,302.37,0.0,0.0,0.000,304685.8,304685.8,12484,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068039,32319.00
01/17/2016 17:00,2,0.000,ALERT,211.25,299.07,60.012,1453068003,"201051344001025","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,317069.8,317069.8,17093,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068041,32320.00
01/17/2016 17:00,2,0.000,ALERT,211.93,300.57,60.028,1453068003,"201051344000458","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,314794.1,314794.1,12477,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453068043,32321.00
01/17/2016 17:00,2,0.000,ALERT,212.38,299.97,60.018,1453068003,"201051344000853","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,312177.8,312177.8,12411,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068045,32322.00
01/17/2016 17:00,2,0.000,ALERT,211.70,299.67,60.028,1453068003,"201051344000685","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,318364.9,318364.9,17142,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068047,32323.00
01/17/2016 17:00,2,0.000,ALERT,211.48,299.07,60.034,1453068003,"201051344000917","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,316089.9,316089.9,17127,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453068048,32324.00
01/17/2016 17:00,2,0.000,ALERT,211.48,299.67,60.012,1453068003,"201051344001145","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,319296.5,319296.5,17116,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068050,32325.00
01/17/2016 17:00,2,0.000,ALERT,211.48,299.07,60.012,1453068003,"201051344000651","219011344069620",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,313448.1,313448.1,17122,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068052,32326.00
01/17/2016 17:00,2,0.000,ALERT,210.12,296.36,60.007,1453068003,"274151322000088","219011344069620",0.00,-8.00,0,294.56,298.77,0.0,0.0,0.000,570923.9,570923.9,6216,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068054,32327.00
01/17/2016 17:00,2,0.000,ALERT,210.80,295.76,60.018,1453068003,"274151322000068","219011344069620",0.00,-8.50,0,294.56,298.17,0.0,0.0,0.000,478003.1,478003.1,6589,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068055,32328.00
01/17/2016 17:00,2,0.000,ALERT,211.03,299.67,60.023,1453068003,"201051344001135","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,309895.2,309895.2,17106,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453068057,32329.00
01/17/2016 17:00,2,0.000,ALERT,211.70,300.87,60.018,1453068003,"201051344000594","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,315794.1,315794.1,12499,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068059,32330.00
01/17/2016 17:00,2,0.000,ALERT,211.48,299.37,60.012,1453068003,"201051344001203","219011344069620",0.00,-11.00,0,296.96,302.98,0.0,0.0,0.000,316391.9,316391.9,17112,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068061,32331.00
01/17/2016 17:00,2,0.000,ALERT,210.12,296.66,60.018,1453068003,"274151322000054","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,583279.7,583279.7,6208,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068063,32332.00
01/17/2016 17:00,2,0.000,ALERT,212.61,299.97,60.012,1453068003,"201051344000867","219011344069620",0.00,-9.00,0,297.57,302.98,0.0,0.0,0.000,305027.2,305027.2,12480,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068064,32333.00
01/17/2016 17:00,2,0.000,ALERT,211.25,299.67,60.018,1453068003,"201051344001093","219011344069620",0.00,-8.50,0,297.57,301.17,0.0,0.0,0.000,314940.2,314940.2,17105,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068066,32334.00
01/17/2016 17:00,2,0.000,ALERT,211.93,300.57,60.018,1453068003,"201051344000900","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,318453.1,318453.1,12377,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068068,32335.00
01/17/2016 17:00,2,0.000,ALERT,212.16,299.67,60.028,1453068003,"201051344000648","219011344069620",0.00,-12.00,0,297.57,302.68,0.0,0.0,0.000,312038.9,312038.9,12453,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068070,32336.00
01/17/2016 17:00,2,0.000,ALERT,212.16,301.17,60.023,1453068003,"201051344000569","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,320184.9,320184.9,12332,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453068072,32337.00
