ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2016 17:00,2,0.000,ALERT,211.93,300.57,60.034,1453068003,"201051344000983","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,314940.4,314940.4,12409,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068074,32338.00
01/17/2016 17:00,2,0.000,ALERT,212.16,300.57,60.028,1453068003,"201051344001158","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,309931.3,309931.3,12508,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068076,32339.00
01/17/2016 17:00,2,0.000,ALERT,212.61,301.17,60.023,1453068003,"201051344000576","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,313138.9,313138.9,12385,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453068077,32340.00
01/17/2016 17:00,2,0.000,ALERT,210.57,296.36,60.018,1453068003,"274151322000087","219011344069620",0.00,-6.50,0,293.96,297.87,0.0,0.0,0.000,558403.3,558403.3,6256,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068079,32341.00
01/17/2016 17:15,2,0.000,ALERT,212.61,300.27,59.970,1453068904,"201051344000645","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,313332.7,313332.7,12412,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068906,32342.00
01/17/2016 17:15,2,0.000,ALERT,210.57,296.66,59.959,1453068904,"274151322000085","219011344069620",0.00,-8.50,0,294.56,298.77,0.0,0.0,0.000,585932.4,585932.4,6247,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453068908,32343.00
01/17/2016 17:15,2,0.000,ALERT,212.61,299.97,59.970,1453068904,"201051344000633","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,305765.7,305765.7,12514,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453068910,32344.00
01/17/2016 17:15,2,0.000,ALERT,212.16,300.57,59.986,1453068904,"201051344000469","219011344069620",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,307225.6,307225.6,12474,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068911,32345.00
01/17/2016 17:15,2,0.000,ALERT,211.25,299.67,59.970,1453068904,"201051344000646","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,311554.7,311554.7,17114,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453068913,32346.00
01/17/2016 17:15,2,0.000,ALERT,210.12,297.26,59.986,1453068904,"274151322000052","219011344069620",0.00,-11.00,0,294.56,299.07,0.0,0.0,0.000,593719.8,593719.8,6305,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068915,32347.00
01/17/2016 17:15,2,0.000,ALERT,211.48,299.97,59.975,1453068904,"201051344000585","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,316474.8,316474.8,17105,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453068917,32348.00
01/17/2016 17:15,2,0.000,ALERT,211.48,299.97,59.981,1453068904,"201051344001230","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,314691.8,314691.8,17151,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453068919,32349.00
01/17/2016 17:15,2,0.000,ALERT,211.93,300.57,59.949,1453068904,"201051344000582","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,309672.7,309672.7,17101,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068920,32350.00
01/17/2016 17:15,2,0.000,ALERT,210.80,299.37,59.965,1453068904,"201051344000955","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,319016.4,319016.4,17086,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068922,32351.00
01/17/2016 17:15,2,0.000,ALERT,210.35,296.06,59.965,1453068904,"274151322000094","219011344069620",0.00,-11.50,0,294.26,297.87,0.0,0.0,0.000,477714.9,477714.9,6598,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068924,32352.00
01/17/2016 17:15,2,0.000,ALERT,211.93,300.87,59.959,1453068904,"201051344000579","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,320386.2,320386.2,12479,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453068926,32353.00
01/17/2016 17:15,2,0.000,ALERT,211.03,299.67,59.928,1453068904,"201051344000890","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,317151.7,317151.7,17175,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068928,32354.00
01/17/2016 17:15,2,0.000,ALERT,211.25,299.37,59.965,1453068904,"201051344000438","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,318949.4,318949.4,17121,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068929,32355.00
01/17/2016 17:15,2,0.000,ALERT,211.70,299.37,59.970,1453068904,"201051344000417","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,313033.4,313033.4,17192,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453068931,32356.00
01/17/2016 17:15,2,0.000,ALERT,210.57,296.66,59.933,1453068904,"274151322000083","219011344069620",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,588027.7,588027.7,6334,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068933,32357.00
01/17/2016 17:15,2,0.000,ALERT,211.03,296.66,59.975,1453068904,"274151322000076","219011344069620",0.00,-10.00,0,294.56,299.07,0.0,0.0,0.000,624645.4,624645.4,6322,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068935,32358.00
01/17/2016 17:15,2,0.000,ALERT,211.93,300.87,59.970,1453068904,"201051344000868","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,304700.0,304700.0,12439,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068937,32359.00
01/17/2016 17:15,2,0.000,ALERT,210.35,297.57,59.944,1453068904,"274151322000095","219011344069620",0.00,-11.50,0,295.76,299.37,0.0,0.0,0.000,617333.3,617333.3,6345,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068939,32360.00
01/17/2016 17:15,2,0.000,ALERT,211.48,299.67,59.959,1453068904,"201051344000988","219011344069620",0.00,-10.00,0,296.06,302.07,0.0,0.0,0.000,304685.8,304685.8,12486,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068941,32361.00
01/17/2016 17:15,2,0.000,ALERT,211.25,299.07,59.933,1453068904,"201051344001025","219011344069620",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,317069.8,317069.8,17095,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068943,32362.00
01/17/2016 17:15,2,0.000,ALERT,211.70,299.97,59.965,1453068904,"201051344000458","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,314794.1,314794.1,12479,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068945,32363.00
01/17/2016 17:15,2,0.000,ALERT,212.38,299.97,59.922,1453068904,"201051344000853","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,312177.8,312177.8,12413,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453068947,32364.00
01/17/2016 17:15,2,0.000,ALERT,211.93,299.67,59.954,1453068904,"201051344000685","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,318364.9,318364.9,17144,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068948,32365.00
01/17/2016 17:15,2,0.000,ALERT,211.70,299.37,59.975,1453068904,"201051344000917","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,316089.9,316089.9,17129,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453068950,32366.00
01/17/2016 17:15,2,0.000,ALERT,211.70,299.67,60.012,1453068904,"201051344001145","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,319296.5,319296.5,17118,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068952,32367.00
01/17/2016 17:15,2,0.000,ALERT,211.25,298.77,59.986,1453068904,"201051344000651","219011344069620",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,313448.1,313448.1,17124,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068954,32368.00
01/17/2016 17:15,2,0.000,ALERT,209.90,296.66,59.981,1453068904,"274151322000088","219011344069620",0.00,-8.50,0,294.26,298.17,0.0,0.0,0.000,570923.9,570923.9,6218,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068955,32369.00
01/17/2016 17:15,2,0.000,ALERT,211.03,295.76,59.991,1453068904,"274151322000068","219011344069620",0.00,-9.00,0,293.96,297.57,0.0,0.0,0.000,478003.1,478003.1,6591,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068957,32370.00
01/17/2016 17:15,2,0.000,ALERT,211.03,299.37,59.981,1453068904,"201051344001135","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,309895.2,309895.2,17108,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453068959,32371.00
01/17/2016 17:15,2,0.000,ALERT,211.48,300.57,59.975,1453068904,"201051344000594","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,315794.1,315794.1,12501,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068961,32372.00
01/17/2016 17:15,2,0.000,ALERT,211.25,298.77,59.970,1453068904,"201051344001203","219011344069620",0.00,-11.50,0,297.26,302.98,0.0,0.0,0.000,316391.9,316391.9,17114,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453068963,32373.00
01/17/2016 17:15,2,0.000,ALERT,210.35,296.96,59.981,1453068904,"274151322000054","219011344069620",0.00,-8.50,0,294.86,298.77,0.0,0.0,0.000,583279.7,583279.7,6210,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068964,32374.00
01/17/2016 17:15,2,0.000,ALERT,212.16,299.67,59.975,1453068904,"201051344000867","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,305027.2,305027.2,12482,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068966,32375.00
01/17/2016 17:15,2,0.000,ALERT,211.25,299.37,59.975,1453068904,"201051344001093","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,314940.2,314940.2,17107,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068968,32376.00
01/17/2016 17:15,2,0.000,ALERT,211.70,299.97,59.981,1453068904,"201051344000900","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,318453.1,318453.1,12379,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068970,32377.00
01/17/2016 17:15,2,0.000,ALERT,211.93,299.37,59.986,1453068904,"201051344000648","219011344069620",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,312038.9,312038.9,12455,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068972,32378.00
01/17/2016 17:15,2,0.000,ALERT,211.93,300.27,59.981,1453068904,"201051344000569","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,320184.9,320184.9,12334,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068974,32379.00
01/17/2016 17:15,2,0.000,ALERT,211.70,300.27,59.975,1453068904,"201051344000983","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,314940.4,314940.4,12411,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068975,32380.00
01/17/2016 17:15,2,0.000,ALERT,211.93,299.97,59.938,1453068904,"201051344001158","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,309931.3,309931.3,12510,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068977,32381.00
01/17/2016 17:15,2,0.000,ALERT,212.38,300.57,59.986,1453068904,"201051344000576","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,313138.9,313138.9,12387,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068979,32382.00
01/17/2016 17:15,2,0.000,ALERT,210.57,295.46,59.981,1453068904,"274151322000087","219011344069620",0.00,-7.00,0,293.66,297.57,0.0,0.0,0.000,558403.3,558403.3,6258,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453068981,32383.00
01/17/2016 17:30,2,0.000,ALERT,211.93,299.37,59.975,1453069803,"201051344000645","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,313332.7,313332.7,12414,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453069805,32384.00
01/17/2016 17:30,2,0.000,ALERT,210.12,295.76,59.970,1453069803,"274151322000085","219011344069620",0.00,-8.50,0,294.56,298.17,0.0,0.0,0.000,585932.4,585932.4,6249,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453069807,32385.00
01/17/2016 17:30,2,0.000,ALERT,212.38,299.37,60.028,1453069803,"201051344000633","219011344069620",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,305765.7,305765.7,12516,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453069809,32386.00
01/17/2016 17:30,2,0.000,ALERT,211.70,299.67,59.970,1453069803,"201051344000469","219011344069620",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,307225.6,307225.6,12476,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453069811,32387.00
01/17/2016 17:30,2,0.000,ALERT,211.03,299.37,59.996,1453069803,"201051344000646","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,311554.7,311554.7,17116,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453069812,32388.00
01/17/2016 17:30,2,0.000,ALERT,209.90,296.66,59.933,1453069803,"274151322000052","219011344069620",0.00,-11.00,0,294.26,298.77,0.0,0.0,0.000,593719.8,593719.8,6307,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453069814,32389.00
01/17/2016 17:30,2,0.000,ALERT,211.25,299.67,60.023,1453069803,"201051344000585","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,316474.8,316474.8,17107,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453069816,32390.00
01/17/2016 17:30,2,0.000,ALERT,211.25,299.97,59.986,1453069803,"201051344001230","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,314691.8,314691.8,17153,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453069818,32391.00
01/17/2016 17:30,2,0.000,ALERT,211.70,300.27,59.975,1453069803,"201051344000582","219011344069620",0.00,-11.50,0,298.47,301.77,0.0,0.0,0.000,309672.7,309672.7,17103,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453069819,32392.00
01/17/2016 17:30,2,0.000,ALERT,210.57,299.07,59.981,1453069803,"201051344000955","219011344069620",0.00,-10.00,0,297.57,300.87,0.0,0.0,0.000,319016.4,319016.4,17088,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453069821,32393.00
01/17/2016 17:30,2,0.000,ALERT,209.90,295.76,59.954,1453069803,"274151322000094","219011344069620",0.00,-11.50,0,293.66,297.57,0.0,0.0,0.000,477714.9,477714.9,6600,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453069823,32394.00
01/17/2016 17:30,2,0.000,ALERT,211.48,299.97,59.970,1453069803,"201051344000579","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,320386.2,320386.2,12481,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453069825,32395.00
01/17/2016 17:30,2,0.000,ALERT,211.03,299.67,59.970,1453069803,"201051344000890","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,317151.7,317151.7,17177,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453069827,32396.00
01/17/2016 17:30,2,0.000,ALERT,211.03,298.77,60.018,1453069803,"201051344000438","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,318949.4,318949.4,17123,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453069829,32397.00
01/17/2016 17:30,2,0.000,ALERT,211.25,298.47,59.975,1453069803,"201051344000417","219011344069620",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,313033.4,313033.4,17194,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453069830,32398.00
01/17/2016 17:30,2,0.000,ALERT,209.90,296.96,59.970,1453069803,"274151322000083","219011344069620",0.00,-10.00,0,294.56,298.77,0.0,0.0,0.000,588027.7,588027.7,6336,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453069832,32399.00
01/17/2016 17:30,2,0.000,ALERT,210.35,295.76,59.965,1453069803,"274151322000076","219011344069620",0.00,-11.00,0,293.96,298.47,0.0,0.0,0.000,624645.4,624645.4,6324,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453069834,32400.00
01/17/2016 17:30,2,0.000,ALERT,211.48,299.97,59.981,1453069803,"201051344000868","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,304700.0,304700.0,12441,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453069836,32401.00
01/17/2016 17:30,2,0.000,ALERT,209.90,296.96,59.970,1453069803,"274151322000095","219011344069620",0.00,-11.50,0,294.86,299.07,0.0,0.0,0.000,617333.3,617333.3,6347,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453069838,32402.00
01/17/2016 17:30,2,0.000,ALERT,211.25,298.77,59.954,1453069803,"201051344000988","219011344069620",0.00,-11.00,0,295.46,301.47,0.0,0.0,0.000,304685.8,304685.8,12488,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453069840,32403.00
01/17/2016 17:30,2,0.000,ALERT,210.80,298.17,59.970,1453069803,"201051344001025","219011344069620",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,317069.8,317069.8,17097,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453069842,32404.00
01/17/2016 17:30,2,0.000,ALERT,211.25,299.07,59.975,1453069803,"201051344000458","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,314794.1,314794.1,12481,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453069843,32405.00
01/17/2016 17:30,2,0.000,ALERT,211.93,299.07,59.981,1453069803,"201051344000853","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,312177.8,312177.8,12415,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453069845,32406.00
01/17/2016 17:30,2,0.000,ALERT,211.48,299.07,59.970,1453069803,"201051344000685","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,318364.9,318364.9,17146,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453069847,32407.00
01/17/2016 17:30,2,0.000,ALERT,211.25,298.77,59.981,1453069803,"201051344000917","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,316089.9,316089.9,17131,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453069849,32408.00
01/17/2016 17:30,2,0.000,ALERT,211.25,299.37,59.986,1453069803,"201051344001145","219011344069620",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,319296.5,319296.5,17120,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453069851,32409.00
01/17/2016 17:30,2,0.000,ALERT,211.25,298.47,59.986,1453069803,"201051344000651","219011344069620",0.00,-12.00,0,297.26,300.57,0.0,0.0,0.000,313448.1,313448.1,17126,0,0,0,L,1122011218,0,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453069852,32410.00
01/17/2016 17:30,2,0.000,ALERT,209.44,295.46,59.970,1453069803,"274151322000088","219011344069620",0.00,-8.00,0,293.66,297.87,0.0,0.0,0.000,570923.9,570923.9,6220,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453069854,32411.00
01/17/2016 17:30,2,0.000,ALERT,210.35,295.46,59.991,1453069803,"274151322000068","219011344069620",0.00,-9.00,0,293.06,297.26,0.0,0.0,0.000,478003.1,478003.1,6593,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453069856,32412.00
01/17/2016 17:30,2,0.000,ALERT,210.80,298.77,59.975,1453069803,"201051344001135","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,309895.2,309895.2,17110,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453069858,32413.00
01/17/2016 17:30,2,0.000,ALERT,211.25,299.97,59.981,1453069803,"201051344000594","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,315794.1,315794.1,12503,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453069860,32414.00
01/17/2016 17:30,2,0.000,ALERT,211.25,298.47,59.959,1453069803,"201051344001203","219011344069620",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,316391.9,316391.9,17116,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453069861,32415.00
01/17/2016 17:30,2,0.000,ALERT,210.35,297.57,59.949,1453069803,"274151322000054","219011344069620",0.00,-8.50,0,294.26,298.77,0.0,0.0,0.000,583279.7,583279.7,6212,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453069863,32416.00
01/17/2016 17:30,2,0.000,ALERT,211.93,299.07,59.991,1453069803,"201051344000867","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,305027.2,305027.2,12484,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453069865,32417.00
01/17/2016 17:30,2,0.000,ALERT,211.25,298.77,59.970,1453069803,"201051344001093","219011344069620",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,314940.2,314940.2,17109,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453069867,32418.00
01/17/2016 17:30,2,0.000,ALERT,211.48,299.67,59.986,1453069803,"201051344000900","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,318453.1,318453.1,12381,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453069869,32419.00
01/17/2016 17:30,2,0.000,ALERT,211.70,298.77,59.981,1453069803,"201051344000648","219011344069620",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,312038.9,312038.9,12457,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453069870,32420.00
01/17/2016 17:30,2,0.000,ALERT,211.48,299.67,59.981,1453069803,"201051344000569","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,320184.9,320184.9,12336,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453069872,32421.00
01/17/2016 17:30,2,0.000,ALERT,211.48,299.37,59.986,1453069803,"201051344000983","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,314940.4,314940.4,12413,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453069874,32422.00
01/17/2016 17:30,2,0.000,ALERT,211.70,299.37,59.949,1453069803,"201051344001158","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,309931.3,309931.3,12512,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453069876,32423.00
01/17/2016 17:30,2,0.000,ALERT,212.16,299.97,59.938,1453069803,"201051344000576","219011344069620",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,313138.9,313138.9,12389,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453069877,32424.00
01/17/2016 17:30,2,0.000,ALERT,210.80,296.66,59.986,1453069803,"274151322000087","219011344069620",0.00,-7.00,0,293.06,297.57,0.0,0.0,0.000,558403.3,558403.3,6260,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453069879,32425.00
01/17/2016 17:45,2,0.000,ALERT,211.70,299.97,59.954,1453070703,"201051344000645","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,313332.7,313332.7,12416,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453070705,32426.00
01/17/2016 17:45,2,0.000,ALERT,210.80,297.57,59.949,1453070703,"274151322000085","219011344069620",0.00,-8.50,0,293.96,299.37,0.0,0.0,0.000,585932.4,585932.4,6251,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453070707,32427.00
01/17/2016 17:45,2,0.000,ALERT,211.93,299.37,59.928,1453070703,"201051344000633","219011344069620",0.00,-11.50,0,295.46,301.47,0.0,0.0,0.000,305765.7,305765.7,12518,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453070708,32428.00
01/17/2016 17:45,2,0.000,ALERT,211.48,299.97,59.949,1453070703,"201051344000469","219011344069620",0.00,-12.00,0,296.36,301.77,0.0,0.0,0.000,307225.6,307225.6,12478,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453070710,32429.00
01/17/2016 17:45,2,0.000,ALERT,210.35,297.87,59.954,1453070703,"201051344000646","219011344069620",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,311554.7,311554.7,17118,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453070712,32430.00
01/17/2016 17:45,2,0.000,ALERT,210.35,298.17,59.975,1453070703,"274151322000052","219011344069620",0.00,-11.00,0,293.66,299.37,0.0,0.0,0.000,593719.8,593719.8,6309,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453070714,32431.00
01/17/2016 17:45,2,0.000,ALERT,210.57,298.17,59.954,1453070703,"201051344000585","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,316474.8,316474.8,17109,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453070716,32432.00
01/17/2016 17:45,2,0.000,ALERT,210.57,298.17,59.954,1453070703,"201051344001230","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,314691.8,314691.8,17155,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453070717,32433.00
01/17/2016 17:45,2,0.000,ALERT,211.03,298.77,59.991,1453070703,"201051344000582","219011344069620",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,309672.7,309672.7,17105,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453070719,32434.00
01/17/2016 17:45,2,0.000,ALERT,210.12,297.87,59.959,1453070703,"201051344000955","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,319016.4,319016.4,17090,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453070721,32435.00
01/17/2016 17:45,2,0.000,ALERT,210.57,296.66,59.954,1453070703,"274151322000094","219011344069620",0.00,-11.50,0,293.06,298.47,0.0,0.0,0.000,477714.9,477714.9,6602,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453070723,32436.00
01/17/2016 17:45,2,0.000,ALERT,211.48,300.57,59.965,1453070703,"201051344000579","219011344069620",0.00,-11.00,0,297.26,302.68,0.0,0.0,0.000,320386.2,320386.2,12483,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453070725,32437.00
01/17/2016 17:45,2,0.000,ALERT,210.35,298.47,59.965,1453070703,"201051344000890","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,317151.7,317151.7,17179,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453070726,32438.00
01/17/2016 17:45,2,0.000,ALERT,210.57,297.87,59.954,1453070703,"201051344000438","219011344069620",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,318949.4,318949.4,17125,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453070728,32439.00
01/17/2016 17:45,2,0.000,ALERT,210.80,297.26,59.959,1453070703,"201051344000417","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,313033.4,313033.4,17196,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453070730,32440.00
01/17/2016 17:45,2,0.000,ALERT,210.80,298.17,59.996,1453070703,"274151322000083","219011344069620",0.00,-10.00,0,294.86,299.67,0.0,0.0,0.000,588027.7,588027.7,6338,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453070732,32441.00
01/17/2016 17:45,2,0.000,ALERT,211.48,298.17,59.954,1453070703,"274151322000076","219011344069620",0.00,-11.00,0,294.56,299.67,0.0,0.0,0.000,624645.4,624645.4,6326,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453070734,32442.00
01/17/2016 17:45,2,0.000,ALERT,211.48,300.87,59.970,1453070703,"201051344000868","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,304700.0,304700.0,12443,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453070736,32443.00
01/17/2016 17:45,2,0.000,ALERT,210.80,298.47,59.965,1453070703,"274151322000095","219011344069620",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,617333.3,617333.3,6349,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453070738,32444.00
01/17/2016 17:45,2,0.000,ALERT,211.03,299.67,60.018,1453070703,"201051344000988","219011344069620",0.00,-11.00,0,294.56,301.47,0.0,0.0,0.000,304685.8,304685.8,12490,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453070740,32445.00
01/17/2016 17:45,2,0.000,ALERT,210.12,296.96,59.965,1453070703,"201051344001025","219011344069620",0.00,-11.50,0,296.06,301.17,0.0,0.0,0.000,317069.8,317069.8,17099,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453070742,32446.00
01/17/2016 17:45,2,0.000,ALERT,211.25,299.97,59.970,1453070703,"201051344000458","219011344069620",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,314794.1,314794.1,12483,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453070743,32447.00
01/17/2016 17:45,2,0.000,ALERT,211.93,299.67,59.965,1453070703,"201051344000853","219011344069620",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,312177.8,312177.8,12417,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453070745,32448.00
01/17/2016 17:45,2,0.000,ALERT,210.80,297.87,59.975,1453070703,"201051344000685","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,318364.9,318364.9,17148,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453070747,32449.00
01/17/2016 17:45,2,0.000,ALERT,210.80,297.26,59.981,1453070703,"201051344000917","219011344069620",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,316089.9,316089.9,17133,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453070749,32450.00
01/17/2016 17:45,2,0.000,ALERT,210.80,298.17,59.970,1453070703,"201051344001145","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,319296.5,319296.5,17122,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453070751,32451.00
01/17/2016 17:45,2,0.000,ALERT,210.57,296.96,59.986,1453070703,"201051344000651","219011344069620",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,313448.1,313448.1,17128,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453070753,32452.00
01/17/2016 17:45,2,0.000,ALERT,210.35,297.57,59.981,1453070703,"274151322000088","219011344069620",0.00,-8.50,0,294.26,298.77,0.0,0.0,0.000,570923.9,570923.9,6222,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453070754,32453.00
01/17/2016 17:45,2,0.000,ALERT,211.25,296.66,59.981,1453070703,"274151322000068","219011344069620",0.00,-9.00,0,294.26,298.17,0.0,0.0,0.000,478003.1,478003.1,6595,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453070756,32454.00
01/17/2016 17:45,2,0.000,ALERT,210.12,297.57,59.986,1453070703,"201051344001135","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,309895.2,309895.2,17112,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453070758,32455.00
01/17/2016 17:45,2,0.000,ALERT,211.03,299.97,59.981,1453070703,"201051344000594","219011344069620",0.00,-11.00,0,296.66,302.07,0.0,0.0,0.000,315794.1,315794.1,12505,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453070760,32456.00
01/17/2016 17:45,2,0.000,ALERT,210.35,297.26,59.981,1453070703,"201051344001203","219011344069620",0.00,-11.50,0,296.36,302.07,0.0,0.0,0.000,316391.9,316391.9,17118,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453070761,32457.00
01/17/2016 17:45,2,0.000,ALERT,210.35,297.26,59.975,1453070703,"274151322000054","219011344069620",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,583279.7,583279.7,6214,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453070763,32458.00
01/17/2016 17:45,2,0.000,ALERT,211.48,299.07,59.986,1453070703,"201051344000867","219011344069620",0.00,-9.00,0,296.36,302.07,0.0,0.0,0.000,305027.2,305027.2,12486,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453070765,32459.00
01/17/2016 17:45,2,0.000,ALERT,210.35,297.57,59.986,1453070703,"201051344001093","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,314940.2,314940.2,17111,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453070767,32460.00
01/17/2016 17:45,2,0.000,ALERT,211.03,299.37,59.975,1453070703,"201051344000900","219011344069620",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,318453.1,318453.1,12383,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453070769,32461.00
01/17/2016 17:45,2,0.000,ALERT,211.48,298.77,59.986,1453070703,"201051344000648","219011344069620",0.00,-12.00,0,296.66,301.77,0.0,0.0,0.000,312038.9,312038.9,12459,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453070770,32462.00
01/17/2016 17:45,2,0.000,ALERT,211.48,300.27,59.981,1453070703,"201051344000569","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,320184.9,320184.9,12338,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453070772,32463.00
01/17/2016 17:45,2,0.000,ALERT,211.25,299.67,59.975,1453070703,"201051344000983","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,314940.4,314940.4,12415,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453070774,32464.00
01/17/2016 17:45,2,0.000,ALERT,211.48,299.67,60.023,1453070703,"201051344001158","219011344069620",0.00,-12.00,0,296.66,301.77,0.0,0.0,0.000,309931.3,309931.3,12514,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453070776,32465.00
01/17/2016 17:45,2,0.000,ALERT,211.93,300.27,59.981,1453070703,"201051344000576","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,313138.9,313138.9,12391,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453070778,32466.00
01/17/2016 17:45,2,0.000,ALERT,210.57,296.66,59.954,1453070703,"274151322000087","219011344069620",0.00,-7.00,0,294.26,298.17,0.0,0.0,0.000,558403.3,558403.3,6262,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453070780,32467.00
01/17/2016 18:00,2,0.000,ALERT,212.16,300.27,59.991,1453071603,"201051344000645","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,313332.7,313332.7,12418,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071605,32468.00
01/17/2016 18:00,2,0.000,ALERT,210.12,296.36,59.986,1453071603,"274151322000085","219011344069620",0.00,-8.50,0,295.16,299.07,0.0,0.0,0.000,585932.4,585932.4,6253,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071607,32469.00
01/17/2016 18:00,2,0.000,ALERT,212.38,299.97,60.018,1453071603,"201051344000633","219011344069620",0.00,-11.00,0,296.06,301.77,0.0,0.0,0.000,305765.7,305765.7,12520,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071609,32470.00
01/17/2016 18:00,2,0.000,ALERT,211.70,300.27,59.991,1453071603,"201051344000469","219011344069620",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,307225.6,307225.6,12480,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453071611,32471.00
01/17/2016 18:00,2,0.000,ALERT,209.90,297.26,59.986,1453071603,"201051344000646","219011344069620",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,311554.7,311554.7,17120,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071613,32472.00
01/17/2016 18:00,2,0.000,ALERT,209.90,296.36,59.986,1453071603,"274151322000052","219011344069620",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,593719.8,593719.8,6311,0,0,0,L,1151911521,0,119.52,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071615,32473.00
01/17/2016 18:00,2,0.000,ALERT,210.12,297.57,59.986,1453071603,"201051344000585","219011344069620",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,316474.8,316474.8,17111,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071616,32474.00
01/17/2016 18:00,2,0.000,ALERT,210.12,297.57,59.981,1453071603,"201051344001230","219011344069620",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,314691.8,314691.8,17157,0,0,0,L,1122011218,0,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071618,32475.00
01/17/2016 18:00,2,0.000,ALERT,210.57,298.47,59.959,1453071603,"201051344000582","219011344069620",0.00,-11.50,0,296.66,299.97,0.0,0.0,0.000,309672.7,309672.7,17107,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071620,32476.00
01/17/2016 18:00,2,0.000,ALERT,209.67,297.26,60.028,1453071603,"201051344000955","219011344069620",0.00,-11.00,0,295.76,299.37,0.0,0.0,0.000,319016.4,319016.4,17092,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453071622,32477.00
01/17/2016 18:00,2,0.000,ALERT,209.90,295.46,59.949,1453071603,"274151322000094","219011344069620",0.00,-11.50,0,294.56,298.47,0.0,0.0,0.000,477714.9,477714.9,6604,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071624,32478.00
01/17/2016 18:00,2,0.000,ALERT,211.70,300.87,59.991,1453071603,"201051344000579","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,320386.2,320386.2,12485,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453071625,32479.00
01/17/2016 18:00,2,0.000,ALERT,209.90,297.57,59.991,1453071603,"201051344000890","219011344069620",0.00,-10.00,0,295.46,300.57,0.0,0.0,0.000,317151.7,317151.7,17181,0,0,0,L,1122011218,0,120.88,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453071627,32480.00
01/17/2016 18:00,2,0.000,ALERT,210.12,296.96,59.991,1453071603,"201051344000438","219011344069620",0.00,-11.50,0,295.16,299.67,0.0,0.0,0.000,318949.4,318949.4,17127,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071629,32481.00
01/17/2016 18:00,2,0.000,ALERT,210.35,296.36,60.002,1453071603,"201051344000417","219011344069620",0.00,-11.00,0,294.56,298.77,0.0,0.0,0.000,313033.4,313033.4,17198,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071631,32482.00
