ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2016 18:00,2,0.000,ALERT,210.12,297.26,59.959,1453071603,"274151322000083","219011344069620",0.00,-11.00,0,294.56,299.67,0.0,0.0,0.000,588027.7,588027.7,6340,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071633,32483.00
01/17/2016 18:00,2,0.000,ALERT,210.57,296.36,59.986,1453071603,"274151322000076","219011344069620",0.00,-11.00,0,294.86,299.67,0.0,0.0,0.000,624645.4,624645.4,6328,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453071634,32484.00
01/17/2016 18:00,2,0.000,ALERT,211.70,300.87,59.986,1453071603,"201051344000868","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,304700.0,304700.0,12445,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071636,32485.00
01/17/2016 18:00,2,0.000,ALERT,210.12,297.57,59.970,1453071603,"274151322000095","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,617333.3,617333.3,6351,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071638,32486.00
01/17/2016 18:00,2,0.000,ALERT,211.25,299.67,59.986,1453071603,"201051344000988","219011344069620",0.00,-11.00,0,295.16,301.47,0.0,0.0,0.000,304685.8,304685.8,12492,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071640,32487.00
01/17/2016 18:00,2,0.000,ALERT,209.67,296.36,59.981,1453071603,"201051344001025","219011344069620",0.00,-11.50,0,294.26,299.97,0.0,0.0,0.000,317069.8,317069.8,17101,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071642,32488.00
01/17/2016 18:00,2,0.000,ALERT,211.48,299.97,59.991,1453071603,"201051344000458","219011344069620",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,314794.1,314794.1,12485,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071644,32489.00
01/17/2016 18:00,2,0.000,ALERT,212.16,299.67,59.986,1453071603,"201051344000853","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,312177.8,312177.8,12419,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071646,32490.00
01/17/2016 18:00,2,0.000,ALERT,210.57,297.57,59.981,1453071603,"201051344000685","219011344069620",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,318364.9,318364.9,17150,0,0,0,L,1122011218,0,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071648,32491.00
01/17/2016 18:00,2,0.000,ALERT,210.35,296.96,59.965,1453071603,"201051344000917","219011344069620",0.00,-9.00,0,294.26,299.07,0.0,0.0,0.000,316089.9,316089.9,17135,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071649,32492.00
01/17/2016 18:00,2,0.000,ALERT,211.25,299.07,59.986,1453071603,"201051344001145","219011344069620",0.00,-11.00,0,295.16,300.27,0.0,0.0,0.000,319296.5,319296.5,17124,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071651,32493.00
01/17/2016 18:00,2,0.000,ALERT,210.80,298.17,59.986,1453071603,"201051344000651","219011344069620",0.00,-12.00,0,294.26,299.07,0.0,0.0,0.000,313448.1,313448.1,17130,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071653,32494.00
01/17/2016 18:00,2,0.000,ALERT,209.67,295.76,60.007,1453071603,"274151322000088","219011344069620",0.00,-8.50,0,293.96,298.77,0.0,0.0,0.000,570923.9,570923.9,6224,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071655,32495.00
01/17/2016 18:00,2,0.000,ALERT,210.80,295.46,59.970,1453071603,"274151322000068","219011344069620",0.00,-9.00,0,293.96,298.17,0.0,0.0,0.000,478003.1,478003.1,6597,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071656,32496.00
01/17/2016 18:00,2,0.000,ALERT,210.57,298.77,59.986,1453071603,"201051344001135","219011344069620",0.00,-11.00,0,294.86,300.27,0.0,0.0,0.000,309895.2,309895.2,17114,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453071658,32497.00
01/17/2016 18:00,2,0.000,ALERT,211.25,300.57,60.028,1453071603,"201051344000594","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,315794.1,315794.1,12507,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071660,32498.00
01/17/2016 18:00,2,0.000,ALERT,211.03,298.47,59.975,1453071603,"201051344001203","219011344069620",0.00,-11.50,0,294.56,301.17,0.0,0.0,0.000,316391.9,316391.9,17120,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071662,32499.00
01/17/2016 18:00,2,0.000,ALERT,210.12,296.96,59.975,1453071603,"274151322000054","219011344069620",0.00,-8.50,0,294.86,299.37,0.0,0.0,0.000,583279.7,583279.7,6216,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071664,32500.00
01/17/2016 18:00,2,0.000,ALERT,211.93,299.37,59.959,1453071603,"201051344000867","219011344069620",0.00,-10.00,0,296.66,302.37,0.0,0.0,0.000,305027.2,305027.2,12488,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071665,32501.00
01/17/2016 18:00,2,0.000,ALERT,211.03,299.07,59.981,1453071603,"201051344001093","219011344069620",0.00,-9.00,0,294.86,299.67,0.0,0.0,0.000,314940.2,314940.2,17113,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071667,32502.00
01/17/2016 18:00,2,0.000,ALERT,211.48,299.67,59.954,1453071603,"201051344000900","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,318453.1,318453.1,12385,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071669,32503.00
01/17/2016 18:00,2,0.000,ALERT,211.93,299.07,59.949,1453071603,"201051344000648","219011344069620",0.00,-12.00,0,296.66,301.77,0.0,0.0,0.000,312038.9,312038.9,12461,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071671,32504.00
01/17/2016 18:00,2,0.000,ALERT,211.70,300.27,59.933,1453071603,"201051344000569","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,320184.9,320184.9,12340,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071673,32505.00
01/17/2016 18:00,2,0.000,ALERT,211.48,299.97,60.007,1453071603,"201051344000983","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,314940.4,314940.4,12417,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453071674,32506.00
01/17/2016 18:00,2,0.000,ALERT,211.70,299.67,59.975,1453071603,"201051344001158","219011344069620",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,309931.3,309931.3,12516,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071676,32507.00
01/17/2016 18:00,2,0.000,ALERT,212.16,300.27,59.981,1453071603,"201051344000576","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,313138.9,313138.9,12393,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071678,32508.00
01/17/2016 18:00,2,0.000,ALERT,209.90,294.86,59.996,1453071603,"274151322000087","219011344069620",0.00,-7.00,0,293.36,298.17,0.0,0.0,0.000,558403.3,558403.3,6264,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453071680,32509.00
01/17/2016 18:15,2,0.000,ALERT,211.93,299.67,59.959,1453072503,"201051344000645","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,313332.7,313332.7,12420,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453072505,32510.00
01/17/2016 18:15,2,0.000,ALERT,209.90,295.76,59.944,1453072503,"274151322000085","219011344069620",0.00,-9.00,0,293.96,298.47,0.0,0.0,0.000,585932.4,585932.4,6255,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453072507,32511.00
01/17/2016 18:15,2,0.000,ALERT,212.16,299.97,59.965,1453072503,"201051344000633","219011344069620",0.00,-11.50,0,295.46,301.17,0.0,0.0,0.000,305765.7,305765.7,12522,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453072509,32512.00
01/17/2016 18:15,2,0.000,ALERT,211.48,299.97,59.954,1453072503,"201051344000469","219011344069620",0.00,-12.00,0,296.06,301.47,0.0,0.0,0.000,307225.6,307225.6,12482,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453072510,32513.00
01/17/2016 18:15,2,0.000,ALERT,210.57,298.47,60.012,1453072503,"201051344000646","219011344069620",0.00,-11.50,0,294.86,299.97,0.0,0.0,0.000,311554.7,311554.7,17122,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453072512,32514.00
01/17/2016 18:15,2,0.000,ALERT,209.67,295.46,59.944,1453072503,"274151322000052","219011344069620",0.00,-11.00,0,293.66,298.47,0.0,0.0,0.000,593719.8,593719.8,6313,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453072514,32515.00
01/17/2016 18:15,2,0.000,ALERT,211.03,298.47,59.965,1453072503,"201051344000585","219011344069620",0.00,-10.00,0,294.86,300.27,0.0,0.0,0.000,316474.8,316474.8,17113,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453072516,32516.00
01/17/2016 18:15,2,0.000,ALERT,210.80,298.77,59.975,1453072503,"201051344001230","219011344069620",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,314691.8,314691.8,17159,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453072518,32517.00
01/17/2016 18:15,2,0.000,ALERT,211.25,299.37,59.965,1453072503,"201051344000582","219011344069620",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,309672.7,309672.7,17109,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453072520,32518.00
01/17/2016 18:15,2,0.000,ALERT,210.12,298.17,59.970,1453072503,"201051344000955","219011344069620",0.00,-11.00,0,294.86,299.97,0.0,0.0,0.000,319016.4,319016.4,17094,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453072521,32519.00
01/17/2016 18:15,2,0.000,ALERT,209.90,295.16,59.970,1453072503,"274151322000094","219011344069620",0.00,-11.50,0,293.06,297.87,0.0,0.0,0.000,477714.9,477714.9,6606,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453072523,32520.00
01/17/2016 18:15,2,0.000,ALERT,211.48,299.67,60.002,1453072503,"201051344000579","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,320386.2,320386.2,12487,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453072525,32521.00
01/17/2016 18:15,2,0.000,ALERT,210.57,298.77,59.970,1453072503,"201051344000890","219011344069620",0.00,-10.00,0,295.76,301.17,0.0,0.0,0.000,317151.7,317151.7,17183,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453072527,32522.00
01/17/2016 18:15,2,0.000,ALERT,210.80,298.17,59.981,1453072503,"201051344000438","219011344069620",0.00,-11.50,0,295.46,300.57,0.0,0.0,0.000,318949.4,318949.4,17129,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453072528,32523.00
01/17/2016 18:15,2,0.000,ALERT,211.03,297.87,59.975,1453072503,"201051344000417","219011344069620",0.00,-11.00,0,294.56,299.37,0.0,0.0,0.000,313033.4,313033.4,17200,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453072530,32524.00
01/17/2016 18:15,2,0.000,ALERT,210.12,296.06,59.970,1453072503,"274151322000083","219011344069620",0.00,-11.00,0,294.26,298.77,0.0,0.0,0.000,588027.7,588027.7,6342,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453072532,32525.00
01/17/2016 18:15,2,0.000,ALERT,210.80,295.16,59.965,1453072503,"274151322000076","219011344069620",0.00,-11.00,0,293.96,298.77,0.0,0.0,0.000,624645.4,624645.4,6330,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453072534,32526.00
01/17/2016 18:15,2,0.000,ALERT,211.48,299.67,59.975,1453072503,"201051344000868","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,304700.0,304700.0,12447,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453072536,32527.00
01/17/2016 18:15,2,0.000,ALERT,210.12,296.96,59.975,1453072503,"274151322000095","219011344069620",0.00,-11.50,0,295.16,299.37,0.0,0.0,0.000,617333.3,617333.3,6353,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453072538,32528.00
01/17/2016 18:15,2,0.000,ALERT,211.25,299.07,59.986,1453072503,"201051344000988","219011344069620",0.00,-11.00,0,294.56,301.17,0.0,0.0,0.000,304685.8,304685.8,12494,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453072539,32529.00
01/17/2016 18:15,2,0.000,ALERT,210.57,297.57,59.975,1453072503,"201051344001025","219011344069620",0.00,-12.00,0,294.86,300.57,0.0,0.0,0.000,317069.8,317069.8,17103,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453072541,32530.00
01/17/2016 18:15,2,0.000,ALERT,211.48,299.37,59.986,1453072503,"201051344000458","219011344069620",0.00,-8.50,0,296.96,302.37,0.0,0.0,0.000,314794.1,314794.1,12487,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453072543,32531.00
01/17/2016 18:15,2,0.000,ALERT,212.16,299.07,59.986,1453072503,"201051344000853","219011344069620",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,312177.8,312177.8,12421,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453072545,32532.00
01/17/2016 18:15,2,0.000,ALERT,211.25,298.17,60.002,1453072503,"201051344000685","219011344069620",0.00,-11.00,0,295.16,299.97,0.0,0.0,0.000,318364.9,318364.9,17152,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453072547,32533.00
01/17/2016 18:15,2,0.000,ALERT,211.03,298.17,59.991,1453072503,"201051344000917","219011344069620",0.00,-9.00,0,294.26,299.67,0.0,0.0,0.000,316089.9,316089.9,17137,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453072548,32534.00
01/17/2016 18:15,2,0.000,ALERT,211.03,298.47,60.002,1453072503,"201051344001145","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,319296.5,319296.5,17126,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453072550,32535.00
01/17/2016 18:15,2,0.000,ALERT,210.57,297.57,59.975,1453072503,"201051344000651","219011344069620",0.00,-13.00,0,295.76,299.67,0.0,0.0,0.000,313448.1,313448.1,17132,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453072552,32536.00
01/17/2016 18:15,2,0.000,ALERT,209.67,295.16,59.996,1453072503,"274151322000088","219011344069620",0.00,-8.50,0,293.66,297.87,0.0,0.0,0.000,570923.9,570923.9,6226,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453072554,32537.00
01/17/2016 18:15,2,0.000,ALERT,210.80,294.86,59.991,1453072503,"274151322000068","219011344069620",0.00,-9.00,0,293.36,297.26,0.0,0.0,0.000,478003.1,478003.1,6599,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453072556,32538.00
01/17/2016 18:15,2,0.000,ALERT,210.57,298.47,59.991,1453072503,"201051344001135","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,309895.2,309895.2,17116,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453072557,32539.00
01/17/2016 18:15,2,0.000,ALERT,211.03,299.37,60.012,1453072503,"201051344000594","219011344069620",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,315794.1,315794.1,12509,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453072559,32540.00
01/17/2016 18:15,2,0.000,ALERT,210.80,297.87,60.002,1453072503,"201051344001203","219011344069620",0.00,-11.50,0,296.06,301.77,0.0,0.0,0.000,316391.9,316391.9,17122,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453072561,32541.00
01/17/2016 18:15,2,0.000,ALERT,209.90,296.06,59.981,1453072503,"274151322000054","219011344069620",0.00,-9.00,0,294.26,298.47,0.0,0.0,0.000,583279.7,583279.7,6218,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453072563,32542.00
01/17/2016 18:15,2,0.000,ALERT,211.70,298.47,59.954,1453072503,"201051344000867","219011344069620",0.00,-10.00,0,296.36,302.07,0.0,0.0,0.000,305027.2,305027.2,12490,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453072565,32543.00
01/17/2016 18:15,2,0.000,ALERT,210.80,298.17,59.986,1453072503,"201051344001093","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,314940.2,314940.2,17115,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453072567,32544.00
01/17/2016 18:15,2,0.000,ALERT,211.25,298.77,59.996,1453072503,"201051344000900","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,318453.1,318453.1,12387,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453072568,32545.00
01/17/2016 18:15,2,0.000,ALERT,211.70,298.17,59.991,1453072503,"201051344000648","219011344069620",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,312038.9,312038.9,12463,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453072570,32546.00
01/17/2016 18:15,2,0.000,ALERT,211.48,299.37,59.954,1453072503,"201051344000569","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,320184.9,320184.9,12342,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453072572,32547.00
01/17/2016 18:15,2,0.000,ALERT,211.25,299.07,59.954,1453072503,"201051344000983","219011344069620",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,314940.4,314940.4,12419,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453072574,32548.00
01/17/2016 18:15,2,0.000,ALERT,211.70,298.77,59.975,1453072503,"201051344001158","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,309931.3,309931.3,12518,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453072576,32549.00
01/17/2016 18:15,2,0.000,ALERT,211.93,299.67,60.002,1453072503,"201051344000576","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,313138.9,313138.9,12395,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453072578,32550.00
01/17/2016 18:15,2,0.000,ALERT,210.12,294.56,59.996,1453072503,"274151322000087","219011344069620",0.00,-7.00,0,292.46,297.26,0.0,0.0,0.000,558403.3,558403.3,6266,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453072579,32551.00
01/17/2016 18:30,2,0.000,ALERT,212.16,299.97,59.975,1453073403,"201051344000645","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,313332.7,313332.7,12422,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453073405,32552.00
01/17/2016 18:30,2,0.000,ALERT,210.35,295.76,59.986,1453073403,"274151322000085","219011344069620",0.00,-8.50,0,294.26,298.17,0.0,0.0,0.000,585932.4,585932.4,6257,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453073407,32553.00
01/17/2016 18:30,2,0.000,ALERT,212.38,299.67,59.986,1453073403,"201051344000633","219011344069620",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,305765.7,305765.7,12524,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453073408,32554.00
01/17/2016 18:30,2,0.000,ALERT,211.70,299.67,59.986,1453073403,"201051344000469","219011344069620",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,307225.6,307225.6,12484,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453073410,32555.00
01/17/2016 18:30,2,0.000,ALERT,211.03,298.77,59.981,1453073403,"201051344000646","219011344069620",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,311554.7,311554.7,17124,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453073412,32556.00
01/17/2016 18:30,2,0.000,ALERT,210.12,296.96,59.970,1453073403,"274151322000052","219011344069620",0.00,-11.00,0,294.26,298.47,0.0,0.0,0.000,593719.8,593719.8,6315,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453073414,32557.00
01/17/2016 18:30,2,0.000,ALERT,211.25,298.77,59.986,1453073403,"201051344000585","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,316474.8,316474.8,17115,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453073416,32558.00
01/17/2016 18:30,2,0.000,ALERT,211.03,298.77,59.954,1453073403,"201051344001230","219011344069620",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,314691.8,314691.8,17161,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453073418,32559.00
01/17/2016 18:30,2,0.000,ALERT,211.70,299.67,60.023,1453073403,"201051344000582","219011344069620",0.00,-12.00,0,297.26,300.57,0.0,0.0,0.000,309672.7,309672.7,17111,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453073420,32560.00
01/17/2016 18:30,2,0.000,ALERT,210.57,298.47,59.975,1453073403,"201051344000955","219011344069620",0.00,-11.00,0,296.36,299.67,0.0,0.0,0.000,319016.4,319016.4,17096,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453073421,32561.00
01/17/2016 18:30,2,0.000,ALERT,210.12,295.46,59.981,1453073403,"274151322000094","219011344069620",0.00,-11.50,0,293.66,297.26,0.0,0.0,0.000,477714.9,477714.9,6608,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453073423,32562.00
01/17/2016 18:30,2,0.000,ALERT,211.70,300.57,59.981,1453073403,"201051344000579","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,320386.2,320386.2,12489,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453073425,32563.00
01/17/2016 18:30,2,0.000,ALERT,211.03,299.07,59.991,1453073403,"201051344000890","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,317151.7,317151.7,17185,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453073427,32564.00
01/17/2016 18:30,2,0.000,ALERT,211.25,298.77,59.986,1453073403,"201051344000438","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,318949.4,318949.4,17131,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453073428,32565.00
01/17/2016 18:30,2,0.000,ALERT,211.48,298.47,59.986,1453073403,"201051344000417","219011344069620",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,313033.4,313033.4,17202,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453073430,32566.00
01/17/2016 18:30,2,0.000,ALERT,210.35,296.36,59.975,1453073403,"274151322000083","219011344069620",0.00,-10.00,0,294.56,298.47,0.0,0.0,0.000,588027.7,588027.7,6344,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453073432,32567.00
01/17/2016 18:30,2,0.000,ALERT,211.03,296.06,60.018,1453073403,"274151322000076","219011344069620",0.00,-11.00,0,294.26,298.77,0.0,0.0,0.000,624645.4,624645.4,6332,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453073434,32568.00
01/17/2016 18:30,2,0.000,ALERT,211.70,300.57,59.986,1453073403,"201051344000868","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,304700.0,304700.0,12449,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453073436,32569.00
01/17/2016 18:30,2,0.000,ALERT,210.35,297.26,59.959,1453073403,"274151322000095","219011344069620",0.00,-12.00,0,295.46,299.07,0.0,0.0,0.000,617333.3,617333.3,6355,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453073438,32570.00
01/17/2016 18:30,2,0.000,ALERT,211.48,299.67,59.975,1453073403,"201051344000988","219011344069620",0.00,-11.00,0,294.86,301.17,0.0,0.0,0.000,304685.8,304685.8,12496,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453073440,32571.00
01/17/2016 18:30,2,0.000,ALERT,211.03,298.17,59.944,1453073403,"201051344001025","219011344069620",0.00,-11.50,0,295.46,300.57,0.0,0.0,0.000,317069.8,317069.8,17105,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453073441,32572.00
01/17/2016 18:30,2,0.000,ALERT,211.70,300.57,59.986,1453073403,"201051344000458","219011344069620",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,314794.1,314794.1,12489,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453073443,32573.00
01/17/2016 18:30,2,0.000,ALERT,212.38,300.57,59.975,1453073403,"201051344000853","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,312177.8,312177.8,12423,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453073445,32574.00
01/17/2016 18:30,2,0.000,ALERT,211.48,298.77,59.975,1453073403,"201051344000685","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,318364.9,318364.9,17154,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453073447,32575.00
01/17/2016 18:30,2,0.000,ALERT,211.48,298.47,59.991,1453073403,"201051344000917","219011344069620",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,316089.9,316089.9,17139,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453073449,32576.00
01/17/2016 18:30,2,0.000,ALERT,211.48,299.07,59.970,1453073403,"201051344001145","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,319296.5,319296.5,17128,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453073451,32577.00
01/17/2016 18:30,2,0.000,ALERT,211.25,298.17,59.970,1453073403,"201051344000651","219011344069620",0.00,-13.00,0,295.76,299.37,0.0,0.0,0.000,313448.1,313448.1,17134,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453073452,32578.00
01/17/2016 18:30,2,0.000,ALERT,210.12,295.76,60.007,1453073403,"274151322000088","219011344069620",0.00,-8.50,0,293.96,297.87,0.0,0.0,0.000,570923.9,570923.9,6228,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453073454,32579.00
01/17/2016 18:30,2,0.000,ALERT,211.25,295.46,60.007,1453073403,"274151322000068","219011344069620",0.00,-9.00,0,293.66,297.26,0.0,0.0,0.000,478003.1,478003.1,6601,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453073456,32580.00
01/17/2016 18:30,2,0.000,ALERT,211.03,298.77,59.975,1453073403,"201051344001135","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,309895.2,309895.2,17118,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453073458,32581.00
01/17/2016 18:30,2,0.000,ALERT,211.48,299.97,59.981,1453073403,"201051344000594","219011344069620",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,315794.1,315794.1,12511,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453073459,32582.00
01/17/2016 18:30,2,0.000,ALERT,211.25,298.17,59.981,1453073403,"201051344001203","219011344069620",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,316391.9,316391.9,17124,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453073461,32583.00
01/17/2016 18:30,2,0.000,ALERT,210.12,296.66,59.981,1453073403,"274151322000054","219011344069620",0.00,-9.00,0,294.26,298.47,0.0,0.0,0.000,583279.7,583279.7,6220,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453073463,32584.00
01/17/2016 18:30,2,0.000,ALERT,212.16,299.07,59.991,1453073403,"201051344000867","219011344069620",0.00,-10.00,0,296.36,302.07,0.0,0.0,0.000,305027.2,305027.2,12492,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453073465,32585.00
01/17/2016 18:30,2,0.000,ALERT,211.03,298.47,59.975,1453073403,"201051344001093","219011344069620",0.00,-9.00,0,296.36,299.67,0.0,0.0,0.000,314940.2,314940.2,17117,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453073467,32586.00
01/17/2016 18:30,2,0.000,ALERT,211.48,299.37,59.970,1453073403,"201051344000900","219011344069620",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,318453.1,318453.1,12389,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453073469,32587.00
01/17/2016 18:30,2,0.000,ALERT,212.16,299.07,60.039,1453073403,"201051344000648","219011344069620",0.00,-12.00,0,296.06,301.47,0.0,0.0,0.000,312038.9,312038.9,12465,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453073470,32588.00
01/17/2016 18:30,2,0.000,ALERT,211.93,299.97,59.954,1453073403,"201051344000569","219011344069620",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,320184.9,320184.9,12344,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453073472,32589.00
01/17/2016 18:30,2,0.000,ALERT,211.70,299.37,59.991,1453073403,"201051344000983","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,314940.4,314940.4,12421,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453073474,32590.00
01/17/2016 18:30,2,0.000,ALERT,211.93,299.37,59.986,1453073403,"201051344001158","219011344069620",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,309931.3,309931.3,12520,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453073476,32591.00
01/17/2016 18:30,2,0.000,ALERT,212.38,299.97,59.986,1453073403,"201051344000576","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,313138.9,313138.9,12397,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453073478,32592.00
01/17/2016 18:30,2,0.000,ALERT,210.35,295.46,59.986,1453073403,"274151322000087","219011344069620",0.00,-8.00,0,293.06,297.26,0.0,0.0,0.000,558403.3,558403.3,6268,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453073479,32593.00
01/17/2016 18:45,2,0.000,ALERT,212.61,300.87,59.981,1453074304,"201051344000645","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,313332.7,313332.7,12424,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074306,32594.00
01/17/2016 18:45,2,0.000,ALERT,210.57,296.36,59.975,1453074304,"274151322000085","219011344069620",0.00,-8.50,0,293.66,298.17,0.0,0.0,0.000,585932.4,585932.4,6259,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074307,32595.00
01/17/2016 18:45,2,0.000,ALERT,212.61,300.27,59.991,1453074304,"201051344000633","219011344069620",0.00,-11.50,0,296.36,302.07,0.0,0.0,0.000,305765.7,305765.7,12526,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453074310,32596.00
01/17/2016 18:45,2,0.000,ALERT,212.16,300.87,59.981,1453074304,"201051344000469","219011344069620",0.00,-12.00,0,296.96,302.37,0.0,0.0,0.000,307225.6,307225.6,12486,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074312,32597.00
01/17/2016 18:45,2,0.000,ALERT,211.03,299.07,59.965,1453074304,"201051344000646","219011344069620",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,311554.7,311554.7,17126,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074314,32598.00
01/17/2016 18:45,2,0.000,ALERT,210.35,297.26,60.007,1453074304,"274151322000052","219011344069620",0.00,-11.00,0,293.66,298.77,0.0,0.0,0.000,593719.8,593719.8,6317,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074315,32599.00
01/17/2016 18:45,2,0.000,ALERT,211.48,299.37,59.986,1453074304,"201051344000585","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,316474.8,316474.8,17117,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074317,32600.00
01/17/2016 18:45,2,0.000,ALERT,211.25,299.67,59.981,1453074304,"201051344001230","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,314691.8,314691.8,17163,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074319,32601.00
01/17/2016 18:45,2,0.000,ALERT,211.70,299.97,59.986,1453074304,"201051344000582","219011344069620",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,309672.7,309672.7,17113,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074321,32602.00
01/17/2016 18:45,2,0.000,ALERT,211.03,299.07,59.986,1453074304,"201051344000955","219011344069620",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,319016.4,319016.4,17098,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074323,32603.00
01/17/2016 18:45,2,0.000,ALERT,210.57,296.06,59.970,1453074304,"274151322000094","219011344069620",0.00,-11.50,0,293.06,297.57,0.0,0.0,0.000,477714.9,477714.9,6610,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074324,32604.00
01/17/2016 18:45,2,0.000,ALERT,212.16,301.17,59.975,1453074304,"201051344000579","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,320386.2,320386.2,12491,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074326,32605.00
01/17/2016 18:45,2,0.000,ALERT,211.03,299.67,59.981,1453074304,"201051344000890","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,317151.7,317151.7,17187,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074328,32606.00
01/17/2016 18:45,2,0.000,ALERT,211.48,299.07,59.986,1453074304,"201051344000438","219011344069620",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,318949.4,318949.4,17133,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074330,32607.00
01/17/2016 18:45,2,0.000,ALERT,211.48,298.77,59.991,1453074304,"201051344000417","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,313033.4,313033.4,17204,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074331,32608.00
01/17/2016 18:45,2,0.000,ALERT,210.80,297.87,59.991,1453074304,"274151322000083","219011344069620",0.00,-11.00,0,294.26,298.77,0.0,0.0,0.000,588027.7,588027.7,6346,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074333,32609.00
01/17/2016 18:45,2,0.000,ALERT,211.25,297.57,59.949,1453074304,"274151322000076","219011344069620",0.00,-11.00,0,293.36,298.77,0.0,0.0,0.000,624645.4,624645.4,6334,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074335,32610.00
01/17/2016 18:45,2,0.000,ALERT,212.16,301.47,59.996,1453074304,"201051344000868","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,304700.0,304700.0,12451,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074337,32611.00
01/17/2016 18:45,2,0.000,ALERT,210.57,297.57,59.986,1453074304,"274151322000095","219011344069620",0.00,-11.50,0,294.86,299.07,0.0,0.0,0.000,617333.3,617333.3,6357,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074339,32612.00
01/17/2016 18:45,2,0.000,ALERT,211.70,300.27,60.012,1453074304,"201051344000988","219011344069620",0.00,-11.00,0,295.16,302.07,0.0,0.0,0.000,304685.8,304685.8,12498,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074341,32613.00
01/17/2016 18:45,2,0.000,ALERT,211.03,298.17,59.986,1453074304,"201051344001025","219011344069620",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,317069.8,317069.8,17107,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074342,32614.00
01/17/2016 18:45,2,0.000,ALERT,211.93,300.87,59.996,1453074304,"201051344000458","219011344069620",0.00,-8.50,0,297.57,303.28,0.0,0.0,0.000,314794.1,314794.1,12491,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453074344,32615.00
01/17/2016 18:45,2,0.000,ALERT,212.61,300.57,59.996,1453074304,"201051344000853","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,312177.8,312177.8,12425,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074346,32616.00
01/17/2016 18:45,2,0.000,ALERT,211.70,299.07,59.996,1453074304,"201051344000685","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,318364.9,318364.9,17156,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074348,32617.00
01/17/2016 18:45,2,0.000,ALERT,211.48,298.77,60.034,1453074304,"201051344000917","219011344069620",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,316089.9,316089.9,17141,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453074350,32618.00
01/17/2016 18:45,2,0.000,ALERT,211.48,299.37,59.996,1453074304,"201051344001145","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,319296.5,319296.5,17130,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074352,32619.00
01/17/2016 18:45,2,0.000,ALERT,211.25,298.47,59.996,1453074304,"201051344000651","219011344069620",0.00,-13.00,0,296.06,299.97,0.0,0.0,0.000,313448.1,313448.1,17136,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074353,32620.00
01/17/2016 18:45,2,0.000,ALERT,210.12,296.96,59.986,1453074304,"274151322000088","219011344069620",0.00,-8.50,0,293.36,297.87,0.0,0.0,0.000,570923.9,570923.9,6230,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074355,32621.00
01/17/2016 18:45,2,0.000,ALERT,211.25,296.36,59.991,1453074304,"274151322000068","219011344069620",0.00,-9.00,0,293.06,297.26,0.0,0.0,0.000,478003.1,478003.1,6603,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074357,32622.00
01/17/2016 18:45,2,0.000,ALERT,210.80,299.07,59.970,1453074304,"201051344001135","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,309895.2,309895.2,17120,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074359,32623.00
01/17/2016 18:45,2,0.000,ALERT,211.70,301.17,60.002,1453074304,"201051344000594","219011344069620",0.00,-11.50,0,297.26,302.68,0.0,0.0,0.000,315794.1,315794.1,12513,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074361,32624.00
01/17/2016 18:45,2,0.000,ALERT,211.25,298.77,59.981,1453074304,"201051344001203","219011344069620",0.00,-11.50,0,296.36,302.07,0.0,0.0,0.000,316391.9,316391.9,17126,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074362,32625.00
01/17/2016 18:45,2,0.000,ALERT,210.12,296.96,59.981,1453074304,"274151322000054","219011344069620",0.00,-9.00,0,293.66,298.77,0.0,0.0,0.000,583279.7,583279.7,6222,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074364,32626.00
01/17/2016 18:45,2,0.000,ALERT,212.38,300.27,59.965,1453074304,"201051344000867","219011344069620",0.00,-10.00,0,296.66,302.68,0.0,0.0,0.000,305027.2,305027.2,12494,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453074366,32627.00
