ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2016 18:45,2,0.000,ALERT,211.03,298.77,60.028,1453074304,"201051344001093","219011344069620",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,314940.2,314940.2,17119,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074368,32628.00
01/17/2016 18:45,2,0.000,ALERT,211.93,300.87,59.986,1453074304,"201051344000900","219011344069620",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,318453.1,318453.1,12391,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074370,32629.00
01/17/2016 18:45,2,0.000,ALERT,212.16,299.97,59.986,1453074304,"201051344000648","219011344069620",0.00,-12.00,0,296.66,302.37,0.0,0.0,0.000,312038.9,312038.9,12467,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453074372,32630.00
01/17/2016 18:45,2,0.000,ALERT,212.38,301.47,60.034,1453074304,"201051344000569","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,320184.9,320184.9,12346,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074373,32631.00
01/17/2016 18:45,2,0.000,ALERT,212.16,300.87,59.981,1453074304,"201051344000983","219011344069620",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,314940.4,314940.4,12423,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074375,32632.00
01/17/2016 18:45,2,0.000,ALERT,212.16,300.87,59.996,1453074304,"201051344001158","219011344069620",0.00,-12.00,0,297.26,302.07,0.0,0.0,0.000,309931.3,309931.3,12522,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074377,32633.00
01/17/2016 18:45,2,0.000,ALERT,212.61,301.47,59.981,1453074304,"201051344000576","219011344069620",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,313138.9,313138.9,12399,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074379,32634.00
01/17/2016 18:45,2,0.000,ALERT,210.35,295.46,59.986,1453074304,"274151322000087","219011344069620",0.00,-8.00,0,292.76,297.26,0.0,0.0,0.000,558403.3,558403.3,6270,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453074381,32635.00
01/17/2016 19:00,2,0.000,ALERT,212.61,300.27,59.986,1453075203,"201051344000645","219011344069620",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,313332.7,313332.7,12426,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075205,32636.00
01/17/2016 19:00,2,0.000,ALERT,210.57,296.96,59.959,1453075203,"274151322000085","219011344069620",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,585932.4,585932.4,6261,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075207,32637.00
01/17/2016 19:00,2,0.000,ALERT,212.83,300.27,59.981,1453075203,"201051344000633","219011344069620",0.00,-11.50,0,296.96,303.88,0.0,0.0,0.000,305765.7,305765.7,12528,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075208,32638.00
01/17/2016 19:00,2,0.000,ALERT,212.16,300.27,59.949,1453075203,"201051344000469","219011344069620",0.00,-11.50,0,297.57,303.88,0.0,0.0,0.000,307225.6,307225.6,12488,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075210,32639.00
01/17/2016 19:00,2,0.000,ALERT,211.25,299.07,59.986,1453075203,"201051344000646","219011344069620",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,311554.7,311554.7,17128,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075212,32640.00
01/17/2016 19:00,2,0.000,ALERT,210.12,296.66,59.986,1453075203,"274151322000052","219011344069620",0.00,-11.50,0,294.56,299.07,0.0,0.0,0.000,593719.8,593719.8,6319,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075214,32641.00
01/17/2016 19:00,2,0.000,ALERT,211.48,299.37,59.991,1453075203,"201051344000585","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,316474.8,316474.8,17119,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453075215,32642.00
01/17/2016 19:00,2,0.000,ALERT,211.25,299.37,59.981,1453075203,"201051344001230","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,314691.8,314691.8,17165,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075217,32643.00
01/17/2016 19:00,2,0.000,ALERT,211.93,299.97,59.965,1453075203,"201051344000582","219011344069620",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,309672.7,309672.7,17115,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075219,32644.00
01/17/2016 19:00,2,0.000,ALERT,211.03,299.37,59.991,1453075203,"201051344000955","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,319016.4,319016.4,17100,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075221,32645.00
01/17/2016 19:00,2,0.000,ALERT,210.35,296.06,60.018,1453075203,"274151322000094","219011344069620",0.00,-11.50,0,293.96,298.17,0.0,0.0,0.000,477714.9,477714.9,6612,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075223,32646.00
01/17/2016 19:00,2,0.000,ALERT,212.16,300.87,59.975,1453075203,"201051344000579","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,320386.2,320386.2,12493,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075225,32647.00
01/17/2016 19:00,2,0.000,ALERT,211.25,299.67,59.981,1453075203,"201051344000890","219011344069620",0.00,-10.00,0,297.26,302.68,0.0,0.0,0.000,317151.7,317151.7,17189,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075226,32648.00
01/17/2016 19:00,2,0.000,ALERT,211.48,299.37,59.986,1453075203,"201051344000438","219011344069620",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,318949.4,318949.4,17135,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075228,32649.00
01/17/2016 19:00,2,0.000,ALERT,211.70,298.77,59.981,1453075203,"201051344000417","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,313033.4,313033.4,17206,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075230,32650.00
01/17/2016 19:00,2,0.000,ALERT,210.57,296.96,59.981,1453075203,"274151322000083","219011344069620",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,588027.7,588027.7,6348,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075232,32651.00
01/17/2016 19:00,2,0.000,ALERT,211.25,296.96,59.954,1453075203,"274151322000076","219011344069620",0.00,-11.00,0,294.56,299.67,0.0,0.0,0.000,624645.4,624645.4,6336,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075234,32652.00
01/17/2016 19:00,2,0.000,ALERT,211.93,300.87,60.012,1453075203,"201051344000868","219011344069620",0.00,-9.00,0,299.37,304.78,0.0,0.0,0.000,304700.0,304700.0,12453,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075235,32653.00
01/17/2016 19:00,2,0.000,ALERT,210.57,297.57,59.981,1453075203,"274151322000095","219011344069620",0.00,-11.50,0,295.76,299.67,0.0,0.0,0.000,617333.3,617333.3,6359,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075237,32654.00
01/17/2016 19:00,2,0.000,ALERT,211.70,299.97,59.933,1453075203,"201051344000988","219011344069620",0.00,-10.00,0,296.06,303.58,0.0,0.0,0.000,304685.8,304685.8,12500,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453075239,32655.00
01/17/2016 19:00,2,0.000,ALERT,211.25,298.47,60.034,1453075203,"201051344001025","219011344069620",0.00,-11.50,0,296.36,302.37,0.0,0.0,0.000,317069.8,317069.8,17109,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075241,32656.00
01/17/2016 19:00,2,0.000,ALERT,211.70,300.27,59.986,1453075203,"201051344000458","219011344069620",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,314794.1,314794.1,12493,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075243,32657.00
01/17/2016 19:00,2,0.000,ALERT,212.38,299.97,59.981,1453075203,"201051344000853","219011344069620",0.00,-11.50,0,298.47,303.58,0.0,0.0,0.000,312177.8,312177.8,12427,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075244,32658.00
01/17/2016 19:00,2,0.000,ALERT,211.70,299.07,59.981,1453075203,"201051344000685","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,318364.9,318364.9,17158,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075246,32659.00
01/17/2016 19:00,2,0.000,ALERT,211.48,298.77,59.991,1453075203,"201051344000917","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,316089.9,316089.9,17143,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075248,32660.00
01/17/2016 19:00,2,0.000,ALERT,211.70,299.67,59.981,1453075203,"201051344001145","219011344069620",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,319296.5,319296.5,17132,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075250,32661.00
01/17/2016 19:00,2,0.000,ALERT,211.48,298.47,59.981,1453075203,"201051344000651","219011344069620",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,313448.1,313448.1,17138,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075252,32662.00
01/17/2016 19:00,2,0.000,ALERT,209.90,296.06,59.965,1453075203,"274151322000088","219011344069620",0.00,-8.50,0,294.26,298.17,0.0,0.0,0.000,570923.9,570923.9,6232,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075253,32663.00
01/17/2016 19:00,2,0.000,ALERT,211.25,295.76,59.991,1453075203,"274151322000068","219011344069620",0.00,-9.00,0,294.26,297.87,0.0,0.0,0.000,478003.1,478003.1,6605,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075255,32664.00
01/17/2016 19:00,2,0.000,ALERT,211.03,299.37,59.975,1453075203,"201051344001135","219011344069620",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,309895.2,309895.2,17122,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075257,32665.00
01/17/2016 19:00,2,0.000,ALERT,211.48,300.57,59.975,1453075203,"201051344000594","219011344069620",0.00,-11.50,0,298.17,304.48,0.0,0.0,0.000,315794.1,315794.1,12515,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075259,32666.00
01/17/2016 19:00,2,0.000,ALERT,211.25,298.77,60.007,1453075203,"201051344001203","219011344069620",0.00,-11.50,0,296.66,303.28,0.0,0.0,0.000,316391.9,316391.9,17128,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075261,32667.00
01/17/2016 19:00,2,0.000,ALERT,210.35,296.96,59.965,1453075203,"274151322000054","219011344069620",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,583279.7,583279.7,6224,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075262,32668.00
01/17/2016 19:00,2,0.000,ALERT,212.38,299.97,59.986,1453075203,"201051344000867","219011344069620",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,305027.2,305027.2,12496,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075264,32669.00
01/17/2016 19:00,2,0.000,ALERT,211.48,299.37,60.018,1453075203,"201051344001093","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,314940.2,314940.2,17121,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075266,32670.00
01/17/2016 19:00,2,0.000,ALERT,211.70,299.97,59.975,1453075203,"201051344000900","219011344069620",0.00,-11.00,0,297.87,303.88,0.0,0.0,0.000,318453.1,318453.1,12393,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075268,32671.00
01/17/2016 19:00,2,0.000,ALERT,212.16,299.67,59.981,1453075203,"201051344000648","219011344069620",0.00,-12.00,0,297.26,303.28,0.0,0.0,0.000,312038.9,312038.9,12469,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075270,32672.00
01/17/2016 19:00,2,0.000,ALERT,211.93,300.57,60.007,1453075203,"201051344000569","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,320184.9,320184.9,12348,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075272,32673.00
01/17/2016 19:00,2,0.000,ALERT,211.93,300.57,59.975,1453075203,"201051344000983","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,314940.4,314940.4,12425,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075273,32674.00
01/17/2016 19:00,2,0.000,ALERT,212.16,300.27,59.975,1453075203,"201051344001158","219011344069620",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,309931.3,309931.3,12524,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453075275,32675.00
01/17/2016 19:00,2,0.000,ALERT,212.38,300.87,59.981,1453075203,"201051344000576","219011344069620",0.00,-10.00,0,298.77,304.18,0.0,0.0,0.000,313138.9,313138.9,12401,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075277,32676.00
01/17/2016 19:00,2,0.000,ALERT,210.57,296.06,59.954,1453075203,"274151322000087","219011344069620",0.00,-8.00,0,293.66,297.57,0.0,0.0,0.000,558403.3,558403.3,6272,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453075279,32677.00
01/17/2016 19:15,2,0.000,ALERT,212.38,300.27,59.965,1453076103,"201051344000645","219011344069620",0.00,-10.00,0,286.74,302.07,0.0,0.0,0.000,313332.7,313332.7,12428,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076105,32678.00
01/17/2016 19:15,2,0.000,ALERT,210.80,296.96,59.959,1453076103,"274151322000085","219011344069620",0.00,-8.50,0,284.34,300.57,0.0,0.0,0.000,585932.4,585932.4,6263,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076107,32679.00
01/17/2016 19:15,2,0.000,ALERT,212.83,300.27,59.965,1453076103,"201051344000633","219011344069620",0.00,-11.50,0,284.94,301.77,0.0,0.0,0.000,305765.7,305765.7,12530,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076109,32680.00
01/17/2016 19:15,2,0.000,ALERT,212.16,300.27,60.018,1453076103,"201051344000469","219011344069620",0.00,-11.50,0,285.84,302.07,0.0,0.0,0.000,307225.6,307225.6,12490,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076111,32681.00
01/17/2016 19:15,2,0.000,ALERT,211.03,299.07,59.965,1453076103,"201051344000646","219011344069620",0.00,-11.50,0,285.84,300.87,0.0,0.0,0.000,311554.7,311554.7,17130,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076112,32682.00
01/17/2016 19:15,2,0.000,ALERT,210.57,297.57,59.949,1453076103,"274151322000052","219011344069620",0.00,-11.00,0,284.34,300.57,0.0,0.0,0.000,593719.8,593719.8,6321,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076114,32683.00
01/17/2016 19:15,2,0.000,ALERT,211.25,299.07,59.970,1453076103,"201051344000585","219011344069620",0.00,-10.00,0,285.84,300.87,0.0,0.0,0.000,316474.8,316474.8,17121,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076116,32684.00
01/17/2016 19:15,2,0.000,ALERT,211.25,299.37,59.996,1453076103,"201051344001230","219011344069620",0.00,-11.00,0,286.44,301.17,0.0,0.0,0.000,314691.8,314691.8,17167,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076118,32685.00
01/17/2016 19:15,2,0.000,ALERT,211.70,299.97,59.965,1453076103,"201051344000582","219011344069620",0.00,-12.00,0,287.05,301.77,0.0,0.0,0.000,309672.7,309672.7,17117,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076120,32686.00
01/17/2016 19:15,2,0.000,ALERT,210.80,299.07,59.975,1453076103,"201051344000955","219011344069620",0.00,-11.00,0,286.14,300.87,0.0,0.0,0.000,319016.4,319016.4,17102,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076121,32687.00
01/17/2016 19:15,2,0.000,ALERT,210.80,296.36,59.959,1453076103,"274151322000094","219011344069620",0.00,-11.50,0,283.44,299.67,0.0,0.0,0.000,477714.9,477714.9,6614,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076123,32688.00
01/17/2016 19:15,2,0.000,ALERT,212.16,300.87,59.970,1453076103,"201051344000579","219011344069620",0.00,-10.00,0,287.35,302.98,0.0,0.0,0.000,320386.2,320386.2,12495,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076125,32689.00
01/17/2016 19:15,2,0.000,ALERT,211.03,299.67,59.970,1453076103,"201051344000890","219011344069620",0.00,-10.00,0,286.44,302.07,0.0,0.0,0.000,317151.7,317151.7,17191,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076127,32690.00
01/17/2016 19:15,2,0.000,ALERT,211.25,299.07,59.970,1453076103,"201051344000438","219011344069620",0.00,-11.50,0,286.14,301.17,0.0,0.0,0.000,318949.4,318949.4,17137,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076129,32691.00
01/17/2016 19:15,2,0.000,ALERT,211.48,298.77,59.938,1453076103,"201051344000417","219011344069620",0.00,-11.00,0,285.54,300.57,0.0,0.0,0.000,313033.4,313033.4,17208,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076131,32692.00
01/17/2016 19:15,2,0.000,ALERT,211.03,297.87,59.933,1453076103,"274151322000083","219011344069620",0.00,-10.00,0,284.64,300.87,0.0,0.0,0.000,588027.7,588027.7,6350,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076133,32693.00
01/17/2016 19:15,2,0.000,ALERT,211.48,297.87,59.996,1453076103,"274151322000076","219011344069620",0.00,-11.00,0,284.34,300.87,0.0,0.0,0.000,624645.4,624645.4,6338,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076134,32694.00
01/17/2016 19:15,2,0.000,ALERT,212.16,301.17,59.970,1453076103,"201051344000868","219011344069620",0.00,-10.00,0,287.35,302.68,0.0,0.0,0.000,304700.0,304700.0,12455,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076136,32695.00
01/17/2016 19:15,2,0.000,ALERT,210.80,298.17,59.965,1453076103,"274151322000095","219011344069620",0.00,-11.50,0,285.24,301.47,0.0,0.0,0.000,617333.3,617333.3,6361,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076138,32696.00
01/17/2016 19:15,2,0.000,ALERT,211.70,299.97,59.954,1453076103,"201051344000988","219011344069620",0.00,-11.00,0,284.34,301.77,0.0,0.0,0.000,304685.8,304685.8,12502,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076140,32697.00
01/17/2016 19:15,2,0.000,ALERT,211.03,298.47,59.970,1453076103,"201051344001025","219011344069620",0.00,-11.50,0,285.24,301.47,0.0,0.0,0.000,317069.8,317069.8,17111,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076142,32698.00
01/17/2016 19:15,2,0.000,ALERT,211.93,300.27,59.991,1453076103,"201051344000458","219011344069620",0.00,-8.50,0,286.74,302.98,0.0,0.0,0.000,314794.1,314794.1,12495,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076144,32699.00
01/17/2016 19:15,2,0.000,ALERT,212.61,300.27,59.991,1453076103,"201051344000853","219011344069620",0.00,-11.00,0,286.44,302.07,0.0,0.0,0.000,312177.8,312177.8,12429,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076146,32700.00
01/17/2016 19:15,2,0.000,ALERT,211.70,299.07,59.970,1453076103,"201051344000685","219011344069620",0.00,-11.00,0,286.14,300.87,0.0,0.0,0.000,318364.9,318364.9,17160,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076147,32701.00
01/17/2016 19:15,2,0.000,ALERT,211.48,298.77,59.965,1453076103,"201051344000917","219011344069620",0.00,-9.00,0,285.24,300.27,0.0,0.0,0.000,316089.9,316089.9,17145,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453076149,32702.00
01/17/2016 19:15,2,0.000,ALERT,211.48,299.67,59.959,1453076103,"201051344001145","219011344069620",0.00,-11.00,0,286.44,301.47,0.0,0.0,0.000,319296.5,319296.5,17134,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076151,32703.00
01/17/2016 19:15,2,0.000,ALERT,211.48,298.77,59.965,1453076103,"201051344000651","219011344069620",0.00,-13.00,0,285.54,300.57,0.0,0.0,0.000,313448.1,313448.1,17140,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076153,32704.00
01/17/2016 19:15,2,0.000,ALERT,210.57,297.26,59.970,1453076103,"274151322000088","219011344069620",0.00,-8.50,0,284.04,299.97,0.0,0.0,0.000,570923.9,570923.9,6234,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076154,32705.00
01/17/2016 19:15,2,0.000,ALERT,211.70,296.36,59.933,1453076103,"274151322000068","219011344069620",0.00,-9.00,0,283.44,299.37,0.0,0.0,0.000,478003.1,478003.1,6607,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076156,32706.00
01/17/2016 19:15,2,0.000,ALERT,211.03,299.37,59.959,1453076103,"201051344001135","219011344069620",0.00,-11.00,0,286.14,301.47,0.0,0.0,0.000,309895.2,309895.2,17124,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076158,32707.00
01/17/2016 19:15,2,0.000,ALERT,211.70,300.87,59.965,1453076103,"201051344000594","219011344069620",0.00,-11.50,0,286.14,302.37,0.0,0.0,0.000,315794.1,315794.1,12517,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076160,32708.00
01/17/2016 19:15,2,0.000,ALERT,211.25,298.77,59.965,1453076103,"201051344001203","219011344069620",0.00,-11.50,0,285.84,302.37,0.0,0.0,0.000,316391.9,316391.9,17130,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076162,32709.00
01/17/2016 19:15,2,0.000,ALERT,210.80,297.57,59.991,1453076103,"274151322000054","219011344069620",0.00,-9.00,0,284.34,300.27,0.0,0.0,0.000,583279.7,583279.7,6226,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076163,32710.00
01/17/2016 19:15,2,0.000,ALERT,212.38,299.97,59.933,1453076103,"201051344000867","219011344069620",0.00,-10.00,0,285.84,302.37,0.0,0.0,0.000,305027.2,305027.2,12498,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076165,32711.00
01/17/2016 19:15,2,0.000,ALERT,211.25,299.37,59.965,1453076103,"201051344001093","219011344069620",0.00,-9.00,0,286.14,300.87,0.0,0.0,0.000,314940.2,314940.2,17123,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076167,32712.00
01/17/2016 19:15,2,0.000,ALERT,212.16,300.87,59.965,1453076103,"201051344000900","219011344069620",0.00,-11.00,0,286.14,301.77,0.0,0.0,0.000,318453.1,318453.1,12395,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076169,32713.00
01/17/2016 19:15,2,0.000,ALERT,212.38,299.67,59.970,1453076103,"201051344000648","219011344069620",0.00,-12.00,0,285.84,301.77,0.0,0.0,0.000,312038.9,312038.9,12471,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076170,32714.00
01/17/2016 19:15,2,0.000,ALERT,212.38,301.17,60.007,1453076103,"201051344000569","219011344069620",0.00,-11.00,0,287.05,302.98,0.0,0.0,0.000,320184.9,320184.9,12350,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076172,32715.00
01/17/2016 19:15,2,0.000,ALERT,212.16,300.87,60.012,1453076103,"201051344000983","219011344069620",0.00,-10.00,0,286.74,302.37,0.0,0.0,0.000,314940.4,314940.4,12427,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076174,32716.00
01/17/2016 19:15,2,0.000,ALERT,212.38,300.57,59.965,1453076103,"201051344001158","219011344069620",0.00,-11.50,0,286.14,301.77,0.0,0.0,0.000,309931.3,309931.3,12526,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076176,32717.00
01/17/2016 19:15,2,0.000,ALERT,212.83,301.17,59.959,1453076103,"201051344000576","219011344069620",0.00,-10.00,0,286.74,302.37,0.0,0.0,0.000,313138.9,313138.9,12403,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076178,32718.00
01/17/2016 19:15,2,0.000,ALERT,211.03,296.66,59.954,1453076103,"274151322000087","219011344069620",0.00,-8.00,0,282.84,299.07,0.0,0.0,0.000,558403.3,558403.3,6274,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453076180,32719.00
01/17/2016 19:30,2,0.000,ALERT,212.83,300.87,59.975,1453077003,"201051344000645","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,313332.7,313332.7,12430,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453077005,32720.00
01/17/2016 19:30,2,0.000,ALERT,211.03,297.26,59.970,1453077003,"274151322000085","219011344069620",0.00,-9.00,0,295.46,299.07,0.0,0.0,0.000,585932.4,585932.4,6265,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077007,32721.00
01/17/2016 19:30,2,0.000,ALERT,213.06,300.57,59.996,1453077003,"201051344000633","219011344069620",0.00,-11.50,0,296.66,302.07,0.0,0.0,0.000,305765.7,305765.7,12532,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077009,32722.00
01/17/2016 19:30,2,0.000,ALERT,212.38,300.57,59.975,1453077003,"201051344000469","219011344069620",0.00,-12.00,0,297.26,302.37,0.0,0.0,0.000,307225.6,307225.6,12492,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077011,32723.00
01/17/2016 19:30,2,0.000,ALERT,211.48,299.67,59.970,1453077003,"201051344000646","219011344069620",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,311554.7,311554.7,17132,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077013,32724.00
01/17/2016 19:30,2,0.000,ALERT,210.57,297.26,59.970,1453077003,"274151322000052","219011344069620",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,593719.8,593719.8,6323,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077014,32725.00
01/17/2016 19:30,2,0.000,ALERT,211.70,299.97,59.986,1453077003,"201051344000585","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,316474.8,316474.8,17123,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453077016,32726.00
01/17/2016 19:30,2,0.000,ALERT,211.48,299.97,59.975,1453077003,"201051344001230","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,314691.8,314691.8,17169,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077018,32727.00
01/17/2016 19:30,2,0.000,ALERT,211.93,300.57,59.922,1453077003,"201051344000582","219011344069620",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,309672.7,309672.7,17119,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453077020,32728.00
01/17/2016 19:30,2,0.000,ALERT,211.03,299.67,59.975,1453077003,"201051344000955","219011344069620",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,319016.4,319016.4,17104,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453077022,32729.00
01/17/2016 19:30,2,0.000,ALERT,210.80,296.66,59.970,1453077003,"274151322000094","219011344069620",0.00,-12.00,0,294.86,298.47,0.0,0.0,0.000,477714.9,477714.9,6616,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077024,32730.00
01/17/2016 19:30,2,0.000,ALERT,212.38,301.17,59.991,1453077003,"201051344000579","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,320386.2,320386.2,12497,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077025,32731.00
01/17/2016 19:30,2,0.000,ALERT,211.25,300.27,59.981,1453077003,"201051344000890","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,317151.7,317151.7,17193,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453077027,32732.00
01/17/2016 19:30,2,0.000,ALERT,211.48,299.67,60.028,1453077003,"201051344000438","219011344069620",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,318949.4,318949.4,17139,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077029,32733.00
01/17/2016 19:30,2,0.000,ALERT,211.70,299.07,59.986,1453077003,"201051344000417","219011344069620",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,313033.4,313033.4,17210,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077031,32734.00
01/17/2016 19:30,2,0.000,ALERT,211.25,298.17,59.981,1453077003,"274151322000083","219011344069620",0.00,-11.00,0,296.06,299.37,0.0,0.0,0.000,588027.7,588027.7,6352,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077033,32735.00
01/17/2016 19:30,2,0.000,ALERT,211.70,297.26,59.986,1453077003,"274151322000076","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,624645.4,624645.4,6340,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077035,32736.00
01/17/2016 19:30,2,0.000,ALERT,212.38,301.77,59.981,1453077003,"201051344000868","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,304700.0,304700.0,12457,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077036,32737.00
01/17/2016 19:30,2,0.000,ALERT,211.03,298.47,59.996,1453077003,"274151322000095","219011344069620",0.00,-12.00,0,296.66,299.97,0.0,0.0,0.000,617333.3,617333.3,6363,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077038,32738.00
01/17/2016 19:30,2,0.000,ALERT,212.16,300.87,60.012,1453077003,"201051344000988","219011344069620",0.00,-11.00,0,296.06,302.07,0.0,0.0,0.000,304685.8,304685.8,12504,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077040,32739.00
01/17/2016 19:30,2,0.000,ALERT,211.25,299.07,59.975,1453077003,"201051344001025","219011344069620",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,317069.8,317069.8,17113,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077042,32740.00
01/17/2016 19:30,2,0.000,ALERT,212.16,300.87,59.975,1453077003,"201051344000458","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,314794.1,314794.1,12497,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077044,32741.00
01/17/2016 19:30,2,0.000,ALERT,212.83,300.57,59.981,1453077003,"201051344000853","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,312177.8,312177.8,12431,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077045,32742.00
01/17/2016 19:30,2,0.000,ALERT,211.93,299.67,59.991,1453077003,"201051344000685","219011344069620",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,318364.9,318364.9,17162,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453077047,32743.00
01/17/2016 19:30,2,0.000,ALERT,211.70,299.37,59.991,1453077003,"201051344000917","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,316089.9,316089.9,17147,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077050,32744.00
01/17/2016 19:30,2,0.000,ALERT,211.70,299.97,60.002,1453077003,"201051344001145","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,319296.5,319296.5,17136,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077052,32745.00
01/17/2016 19:30,2,0.000,ALERT,211.48,299.07,59.981,1453077003,"201051344000651","219011344069620",0.00,-13.00,0,297.26,300.57,0.0,0.0,0.000,313448.1,313448.1,17142,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077053,32746.00
01/17/2016 19:30,2,0.000,ALERT,210.57,296.96,59.981,1453077003,"274151322000088","219011344069620",0.00,-9.00,0,295.16,298.77,0.0,0.0,0.000,570923.9,570923.9,6236,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077055,32747.00
01/17/2016 19:30,2,0.000,ALERT,211.70,296.96,59.981,1453077003,"274151322000068","219011344069620",0.00,-9.00,0,294.86,298.17,0.0,0.0,0.000,478003.1,478003.1,6609,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453077057,32748.00
01/17/2016 19:30,2,0.000,ALERT,211.03,299.67,59.996,1453077003,"201051344001135","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,309895.2,309895.2,17126,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453077059,32749.00
01/17/2016 19:30,2,0.000,ALERT,211.93,301.17,59.996,1453077003,"201051344000594","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,315794.1,315794.1,12519,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077060,32750.00
01/17/2016 19:30,2,0.000,ALERT,211.48,299.67,59.986,1453077003,"201051344001203","219011344069620",0.00,-11.50,0,296.96,302.37,0.0,0.0,0.000,316391.9,316391.9,17132,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077062,32751.00
01/17/2016 19:30,2,0.000,ALERT,210.80,297.57,59.991,1453077003,"274151322000054","219011344069620",0.00,-9.00,0,295.76,299.37,0.0,0.0,0.000,583279.7,583279.7,6228,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453077064,32752.00
01/17/2016 19:30,2,0.000,ALERT,212.61,300.57,59.986,1453077003,"201051344000867","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,305027.2,305027.2,12500,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077066,32753.00
01/17/2016 19:30,2,0.000,ALERT,211.25,299.67,60.012,1453077003,"201051344001093","219011344069620",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,314940.2,314940.2,17125,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077068,32754.00
01/17/2016 19:30,2,0.000,ALERT,212.16,300.87,60.007,1453077003,"201051344000900","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,318453.1,318453.1,12397,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453077070,32755.00
01/17/2016 19:30,2,0.000,ALERT,212.61,300.27,59.949,1453077003,"201051344000648","219011344069620",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,312038.9,312038.9,12473,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077072,32756.00
01/17/2016 19:30,2,0.000,ALERT,212.38,301.17,59.986,1453077003,"201051344000569","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,320184.9,320184.9,12352,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077073,32757.00
01/17/2016 19:30,2,0.000,ALERT,212.38,301.17,59.986,1453077003,"201051344000983","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,314940.4,314940.4,12429,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077075,32758.00
01/17/2016 19:30,2,0.000,ALERT,212.38,300.87,59.981,1453077003,"201051344001158","219011344069620",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,309931.3,309931.3,12528,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453077077,32759.00
01/17/2016 19:30,2,0.000,ALERT,212.83,301.47,59.975,1453077003,"201051344000576","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,313138.9,313138.9,12405,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453077079,32760.00
01/17/2016 19:30,2,0.000,ALERT,211.03,296.06,59.965,1453077003,"274151322000087","219011344069620",0.00,-8.00,0,294.56,298.17,0.0,0.0,0.000,558403.3,558403.3,6276,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077081,32761.00
01/17/2016 19:45,2,0.000,ALERT,213.06,301.17,59.944,1453077903,"201051344000645","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,313332.7,313332.7,12432,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077905,32762.00
01/17/2016 19:45,2,0.000,ALERT,211.25,297.57,59.965,1453077903,"274151322000085","219011344069620",0.00,-9.00,0,295.16,299.07,0.0,0.0,0.000,585932.4,585932.4,6267,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077907,32763.00
01/17/2016 19:45,2,0.000,ALERT,213.29,300.87,59.986,1453077903,"201051344000633","219011344069620",0.00,-11.50,0,296.96,302.37,0.0,0.0,0.000,305765.7,305765.7,12534,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453077909,32764.00
01/17/2016 19:45,2,0.000,ALERT,212.83,301.17,59.981,1453077903,"201051344000469","219011344069620",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,307225.6,307225.6,12494,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077912,32765.00
01/17/2016 19:45,2,0.000,ALERT,211.70,300.27,59.975,1453077903,"201051344000646","219011344069620",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,311554.7,311554.7,17134,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077913,32766.00
01/17/2016 19:45,2,0.000,ALERT,211.03,297.57,59.981,1453077903,"274151322000052","219011344069620",0.00,-11.50,0,294.86,299.67,0.0,0.0,0.000,593719.8,593719.8,6325,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077915,32767.00
01/17/2016 19:45,2,0.000,ALERT,212.16,300.57,59.981,1453077903,"201051344000585","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,316474.8,316474.8,17125,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077917,32768.00
01/17/2016 19:45,2,0.000,ALERT,211.70,300.57,60.012,1453077903,"201051344001230","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,314691.8,314691.8,17171,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077919,32769.00
01/17/2016 19:45,2,0.000,ALERT,212.16,300.87,59.938,1453077903,"201051344000582","219011344069620",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,309672.7,309672.7,17121,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077920,32770.00
01/17/2016 19:45,2,0.000,ALERT,211.48,299.97,60.023,1453077903,"201051344000955","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,319016.4,319016.4,17106,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453077922,32771.00
01/17/2016 19:45,2,0.000,ALERT,211.03,296.96,59.975,1453077903,"274151322000094","219011344069620",0.00,-12.00,0,294.56,298.47,0.0,0.0,0.000,477714.9,477714.9,6618,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077924,32772.00
