ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2016 19:45,2,0.000,ALERT,212.83,301.77,59.986,1453077903,"201051344000579","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,320386.2,320386.2,12499,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077926,32773.00
01/17/2016 19:45,2,0.000,ALERT,211.70,300.57,59.975,1453077903,"201051344000890","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,317151.7,317151.7,17195,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077928,32774.00
01/17/2016 19:45,2,0.000,ALERT,211.93,300.27,59.981,1453077903,"201051344000438","219011344069620",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,318949.4,318949.4,17141,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453077929,32775.00
01/17/2016 19:45,2,0.000,ALERT,211.93,299.67,59.986,1453077903,"201051344000417","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,313033.4,313033.4,17212,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453077931,32776.00
01/17/2016 19:45,2,0.000,ALERT,211.25,298.17,59.975,1453077903,"274151322000083","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,588027.7,588027.7,6354,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077933,32777.00
01/17/2016 19:45,2,0.000,ALERT,211.93,297.87,59.975,1453077903,"274151322000076","219011344069620",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,624645.4,624645.4,6342,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077935,32778.00
01/17/2016 19:45,2,0.000,ALERT,212.83,302.07,59.975,1453077903,"201051344000868","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,304700.0,304700.0,12459,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077937,32779.00
01/17/2016 19:45,2,0.000,ALERT,211.25,299.07,59.975,1453077903,"274151322000095","219011344069620",0.00,-12.00,0,296.36,299.97,0.0,0.0,0.000,617333.3,617333.3,6365,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077938,32780.00
01/17/2016 19:45,2,0.000,ALERT,212.38,300.87,60.034,1453077903,"201051344000988","219011344069620",0.00,-11.00,0,296.36,302.07,0.0,0.0,0.000,304685.8,304685.8,12506,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077940,32781.00
01/17/2016 19:45,2,0.000,ALERT,211.70,299.37,60.023,1453077903,"201051344001025","219011344069620",0.00,-12.00,0,297.26,302.37,0.0,0.0,0.000,317069.8,317069.8,17115,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453077942,32782.00
01/17/2016 19:45,2,0.000,ALERT,212.61,301.17,59.986,1453077903,"201051344000458","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,314794.1,314794.1,12499,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453077944,32783.00
01/17/2016 19:45,2,0.000,ALERT,213.29,301.17,59.986,1453077903,"201051344000853","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,312177.8,312177.8,12433,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077946,32784.00
01/17/2016 19:45,2,0.000,ALERT,212.16,299.97,59.991,1453077903,"201051344000685","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,318364.9,318364.9,17164,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453077947,32785.00
01/17/2016 19:45,2,0.000,ALERT,211.93,299.67,59.981,1453077903,"201051344000917","219011344069620",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,316089.9,316089.9,17149,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453077949,32786.00
01/17/2016 19:45,2,0.000,ALERT,212.16,300.57,59.986,1453077903,"201051344001145","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,319296.5,319296.5,17138,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453077951,32787.00
01/17/2016 19:45,2,0.000,ALERT,211.93,299.37,59.975,1453077903,"201051344000651","219011344069620",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,313448.1,313448.1,17144,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077953,32788.00
01/17/2016 19:45,2,0.000,ALERT,210.80,297.87,59.954,1453077903,"274151322000088","219011344069620",0.00,-9.00,0,294.26,298.77,0.0,0.0,0.000,570923.9,570923.9,6238,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077955,32789.00
01/17/2016 19:45,2,0.000,ALERT,211.93,296.96,59.986,1453077903,"274151322000068","219011344069620",0.00,-9.00,0,294.56,298.17,0.0,0.0,0.000,478003.1,478003.1,6611,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077956,32790.00
01/17/2016 19:45,2,0.000,ALERT,211.48,299.97,59.981,1453077903,"201051344001135","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,309895.2,309895.2,17128,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077958,32791.00
01/17/2016 19:45,2,0.000,ALERT,212.38,301.47,59.975,1453077903,"201051344000594","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,315794.1,315794.1,12521,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453077960,32792.00
01/17/2016 19:45,2,0.000,ALERT,211.70,299.67,59.975,1453077903,"201051344001203","219011344069620",0.00,-11.50,0,297.57,303.28,0.0,0.0,0.000,316391.9,316391.9,17134,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077962,32793.00
01/17/2016 19:45,2,0.000,ALERT,210.80,298.17,59.981,1453077903,"274151322000054","219011344069620",0.00,-9.00,0,295.16,299.67,0.0,0.0,0.000,583279.7,583279.7,6230,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077963,32794.00
01/17/2016 19:45,2,0.000,ALERT,213.06,300.87,59.938,1453077903,"201051344000867","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,305027.2,305027.2,12502,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077965,32795.00
01/17/2016 19:45,2,0.000,ALERT,211.70,300.27,59.975,1453077903,"201051344001093","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,314940.2,314940.2,17127,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077967,32796.00
01/17/2016 19:45,2,0.000,ALERT,212.61,301.47,59.986,1453077903,"201051344000900","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,318453.1,318453.1,12399,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077969,32797.00
01/17/2016 19:45,2,0.000,ALERT,212.83,300.57,59.981,1453077903,"201051344000648","219011344069620",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,312038.9,312038.9,12475,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453077971,32798.00
01/17/2016 19:45,2,0.000,ALERT,212.83,301.77,59.996,1453077903,"201051344000569","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,320184.9,320184.9,12354,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077972,32799.00
01/17/2016 19:45,2,0.000,ALERT,212.83,301.47,60.018,1453077903,"201051344000983","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,314940.4,314940.4,12431,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077974,32800.00
01/17/2016 19:45,2,0.000,ALERT,212.83,301.17,59.981,1453077903,"201051344001158","219011344069620",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,309931.3,309931.3,12530,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453077976,32801.00
01/17/2016 19:45,2,0.000,ALERT,213.06,301.77,59.986,1453077903,"201051344000576","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,313138.9,313138.9,12407,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453077978,32802.00
01/17/2016 19:45,2,0.000,ALERT,211.25,296.36,60.023,1453077903,"274151322000087","219011344069620",0.00,-8.00,0,293.66,298.17,0.0,0.0,0.000,558403.3,558403.3,6278,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453077980,32803.00
01/17/2016 20:00,2,0.000,ALERT,213.29,301.47,59.970,1453078803,"201051344000645","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,313332.7,313332.7,12434,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453078805,32804.00
01/17/2016 20:00,2,0.000,ALERT,211.48,297.87,59.965,1453078803,"274151322000085","219011344069620",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,585932.4,585932.4,6269,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453078807,32805.00
01/17/2016 20:00,2,0.000,ALERT,213.51,301.47,59.975,1453078803,"201051344000633","219011344069620",0.00,-11.50,0,297.57,302.98,0.0,0.0,0.000,305765.7,305765.7,12536,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453078809,32806.00
01/17/2016 20:00,2,0.000,ALERT,213.06,301.77,59.981,1453078803,"201051344000469","219011344069620",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,307225.6,307225.6,12496,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453078811,32807.00
01/17/2016 20:00,2,0.000,ALERT,211.70,299.97,59.975,1453078803,"201051344000646","219011344069620",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,311554.7,311554.7,17136,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453078812,32808.00
01/17/2016 20:00,2,0.000,ALERT,211.03,298.77,59.970,1453078803,"274151322000052","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,593719.8,593719.8,6327,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453078814,32809.00
01/17/2016 20:00,2,0.000,ALERT,211.93,300.27,60.002,1453078803,"201051344000585","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,316474.8,316474.8,17127,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453078816,32810.00
01/17/2016 20:00,2,0.000,ALERT,211.93,300.27,59.970,1453078803,"201051344001230","219011344069620",0.00,-11.00,0,298.77,302.07,0.0,0.0,0.000,314691.8,314691.8,17173,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453078818,32811.00
01/17/2016 20:00,2,0.000,ALERT,212.38,301.17,59.986,1453078803,"201051344000582","219011344069620",0.00,-12.00,0,299.37,302.68,0.0,0.0,0.000,309672.7,309672.7,17123,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453078820,32812.00
01/17/2016 20:00,2,0.000,ALERT,211.48,299.97,59.986,1453078803,"201051344000955","219011344069620",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,319016.4,319016.4,17108,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453078822,32813.00
01/17/2016 20:00,2,0.000,ALERT,211.03,296.96,59.975,1453078803,"274151322000094","219011344069620",0.00,-12.00,0,295.16,298.77,0.0,0.0,0.000,477714.9,477714.9,6620,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453078824,32814.00
01/17/2016 20:00,2,0.000,ALERT,212.83,302.07,59.944,1453078803,"201051344000579","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,320386.2,320386.2,12501,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453078825,32815.00
01/17/2016 20:00,2,0.000,ALERT,211.70,300.57,59.970,1453078803,"201051344000890","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,317151.7,317151.7,17197,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453078827,32816.00
01/17/2016 20:00,2,0.000,ALERT,211.93,299.97,59.970,1453078803,"201051344000438","219011344069620",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,318949.4,318949.4,17143,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453078829,32817.00
01/17/2016 20:00,2,0.000,ALERT,212.16,299.67,59.933,1453078803,"201051344000417","219011344069620",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,313033.4,313033.4,17214,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453078831,32818.00
01/17/2016 20:00,2,0.000,ALERT,211.25,297.57,59.954,1453078803,"274151322000083","219011344069620",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,588027.7,588027.7,6356,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453078833,32819.00
01/17/2016 20:00,2,0.000,ALERT,211.93,298.17,59.991,1453078803,"274151322000076","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,624645.4,624645.4,6344,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453078835,32820.00
01/17/2016 20:00,2,0.000,ALERT,212.83,302.07,59.996,1453078803,"201051344000868","219011344069620",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,304700.0,304700.0,12461,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453078837,32821.00
01/17/2016 20:00,2,0.000,ALERT,211.48,298.47,59.965,1453078803,"274151322000095","219011344069620",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,617333.3,617333.3,6367,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453078838,32822.00
01/17/2016 20:00,2,0.000,ALERT,212.61,301.17,59.954,1453078803,"201051344000988","219011344069620",0.00,-11.00,0,296.66,302.98,0.0,0.0,0.000,304685.8,304685.8,12508,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453078840,32823.00
01/17/2016 20:00,2,0.000,ALERT,211.70,299.07,59.959,1453078803,"201051344001025","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,317069.8,317069.8,17117,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453078842,32824.00
01/17/2016 20:00,2,0.000,ALERT,212.61,301.47,59.965,1453078803,"201051344000458","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,314794.1,314794.1,12501,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453078844,32825.00
01/17/2016 20:00,2,0.000,ALERT,213.29,300.87,59.965,1453078803,"201051344000853","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,312177.8,312177.8,12435,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453078845,32826.00
01/17/2016 20:00,2,0.000,ALERT,212.16,299.97,59.965,1453078803,"201051344000685","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,318364.9,318364.9,17166,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453078847,32827.00
01/17/2016 20:00,2,0.000,ALERT,211.93,299.67,59.928,1453078803,"201051344000917","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,316089.9,316089.9,17151,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453078849,32828.00
01/17/2016 20:00,2,0.000,ALERT,211.93,300.27,59.965,1453078803,"201051344001145","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,319296.5,319296.5,17140,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453078851,32829.00
01/17/2016 20:00,2,0.000,ALERT,211.70,299.37,59.975,1453078803,"201051344000651","219011344069620",0.00,-13.00,0,297.87,301.17,0.0,0.0,0.000,313448.1,313448.1,17146,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453078853,32830.00
01/17/2016 20:00,2,0.000,ALERT,210.80,297.57,59.949,1453078803,"274151322000088","219011344069620",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,570923.9,570923.9,6240,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453078855,32831.00
01/17/2016 20:00,2,0.000,ALERT,211.70,296.66,59.954,1453078803,"274151322000068","219011344069620",0.00,-9.00,0,295.16,298.77,0.0,0.0,0.000,478003.1,478003.1,6613,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453078856,32832.00
01/17/2016 20:00,2,0.000,ALERT,211.48,299.97,60.007,1453078803,"201051344001135","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,309895.2,309895.2,17130,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453078858,32833.00
01/17/2016 20:00,2,0.000,ALERT,212.38,301.77,59.970,1453078803,"201051344000594","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,315794.1,315794.1,12523,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453078860,32834.00
01/17/2016 20:00,2,0.000,ALERT,211.70,299.67,59.970,1453078803,"201051344001203","219011344069620",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,316391.9,316391.9,17136,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453078862,32835.00
01/17/2016 20:00,2,0.000,ALERT,211.03,298.17,59.922,1453078803,"274151322000054","219011344069620",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,583279.7,583279.7,6232,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453078864,32836.00
01/17/2016 20:00,2,0.000,ALERT,213.06,300.57,59.975,1453078803,"201051344000867","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,305027.2,305027.2,12504,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453078865,32837.00
01/17/2016 20:00,2,0.000,ALERT,211.70,299.97,59.996,1453078803,"201051344001093","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,314940.2,314940.2,17129,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453078867,32838.00
01/17/2016 20:00,2,0.000,ALERT,212.61,301.17,59.975,1453078803,"201051344000900","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,318453.1,318453.1,12401,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453078869,32839.00
01/17/2016 20:00,2,0.000,ALERT,212.83,300.27,59.975,1453078803,"201051344000648","219011344069620",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,312038.9,312038.9,12477,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453078871,32840.00
01/17/2016 20:00,2,0.000,ALERT,212.61,301.47,59.970,1453078803,"201051344000569","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,320184.9,320184.9,12356,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453078873,32841.00
01/17/2016 20:00,2,0.000,ALERT,212.61,301.17,59.996,1453078803,"201051344000983","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,314940.4,314940.4,12433,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453078874,32842.00
01/17/2016 20:00,2,0.000,ALERT,212.83,301.17,59.970,1453078803,"201051344001158","219011344069620",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,309931.3,309931.3,12532,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453078876,32843.00
01/17/2016 20:00,2,0.000,ALERT,213.06,301.47,59.975,1453078803,"201051344000576","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,313138.9,313138.9,12409,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453078878,32844.00
01/17/2016 20:00,2,0.000,ALERT,211.03,296.36,59.975,1453078803,"274151322000087","219011344069620",0.00,-8.00,0,295.16,298.47,0.0,0.0,0.000,558403.3,558403.3,6280,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453078880,32845.00
01/17/2016 20:15,2,0.000,ALERT,213.29,301.77,59.959,1453079703,"201051344000645","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,313332.7,313332.7,12436,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079705,32846.00
01/17/2016 20:15,2,0.000,ALERT,211.48,297.87,59.975,1453079703,"274151322000085","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,585932.4,585932.4,6271,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079706,32847.00
01/17/2016 20:15,2,0.000,ALERT,213.51,302.07,59.981,1453079703,"201051344000633","219011344069620",0.00,-11.50,0,297.57,302.98,0.0,0.0,0.000,305765.7,305765.7,12538,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453079708,32848.00
01/17/2016 20:15,2,0.000,ALERT,212.83,302.07,59.981,1453079703,"201051344000469","219011344069620",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,307225.6,307225.6,12498,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453079710,32849.00
01/17/2016 20:15,2,0.000,ALERT,211.70,300.27,59.986,1453079703,"201051344000646","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,311554.7,311554.7,17138,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079712,32850.00
01/17/2016 20:15,2,0.000,ALERT,211.03,298.47,59.970,1453079703,"274151322000052","219011344069620",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,593719.8,593719.8,6329,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079714,32851.00
01/17/2016 20:15,2,0.000,ALERT,211.93,300.27,59.996,1453079703,"201051344000585","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,316474.8,316474.8,17129,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079716,32852.00
01/17/2016 20:15,2,0.000,ALERT,211.70,300.57,59.991,1453079703,"201051344001230","219011344069620",0.00,-11.00,0,298.47,301.77,0.0,0.0,0.000,314691.8,314691.8,17175,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079717,32853.00
01/17/2016 20:15,2,0.000,ALERT,212.38,300.87,59.996,1453079703,"201051344000582","219011344069620",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,309672.7,309672.7,17125,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079719,32854.00
01/17/2016 20:15,2,0.000,ALERT,211.25,299.97,59.965,1453079703,"201051344000955","219011344069620",0.00,-11.00,0,298.17,301.47,0.0,0.0,0.000,319016.4,319016.4,17110,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453079721,32855.00
01/17/2016 20:15,2,0.000,ALERT,211.25,297.57,59.981,1453079703,"274151322000094","219011344069620",0.00,-11.50,0,295.16,299.07,0.0,0.0,0.000,477714.9,477714.9,6622,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079723,32856.00
01/17/2016 20:15,2,0.000,ALERT,212.83,302.07,59.949,1453079703,"201051344000579","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,320386.2,320386.2,12503,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079725,32857.00
01/17/2016 20:15,2,0.000,ALERT,211.70,300.57,59.959,1453079703,"201051344000890","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,317151.7,317151.7,17199,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453079726,32858.00
01/17/2016 20:15,2,0.000,ALERT,211.93,300.27,59.949,1453079703,"201051344000438","219011344069620",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,318949.4,318949.4,17145,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453079728,32859.00
01/17/2016 20:15,2,0.000,ALERT,212.16,299.67,60.002,1453079703,"201051344000417","219011344069620",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,313033.4,313033.4,17216,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079730,32860.00
01/17/2016 20:15,2,0.000,ALERT,211.48,298.17,60.002,1453079703,"274151322000083","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,588027.7,588027.7,6358,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079732,32861.00
01/17/2016 20:15,2,0.000,ALERT,212.16,298.17,60.012,1453079703,"274151322000076","219011344069620",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,624645.4,624645.4,6346,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079733,32862.00
01/17/2016 20:15,2,0.000,ALERT,212.83,302.07,60.007,1453079703,"201051344000868","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,304700.0,304700.0,12463,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079735,32863.00
01/17/2016 20:15,2,0.000,ALERT,211.48,299.37,60.002,1453079703,"274151322000095","219011344069620",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,617333.3,617333.3,6369,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079737,32864.00
01/17/2016 20:15,2,0.000,ALERT,212.38,301.17,59.996,1453079703,"201051344000988","219011344069620",0.00,-11.00,0,296.36,302.68,0.0,0.0,0.000,304685.8,304685.8,12510,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079739,32865.00
01/17/2016 20:15,2,0.000,ALERT,211.70,299.37,60.002,1453079703,"201051344001025","219011344069620",0.00,-12.00,0,297.57,302.07,0.0,0.0,0.000,317069.8,317069.8,17119,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079741,32866.00
01/17/2016 20:15,2,0.000,ALERT,212.61,301.47,59.991,1453079703,"201051344000458","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,314794.1,314794.1,12503,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079743,32867.00
01/17/2016 20:15,2,0.000,ALERT,213.29,301.17,60.002,1453079703,"201051344000853","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,312177.8,312177.8,12437,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079745,32868.00
01/17/2016 20:15,2,0.000,ALERT,212.16,300.27,60.002,1453079703,"201051344000685","219011344069620",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,318364.9,318364.9,17168,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079746,32869.00
01/17/2016 20:15,2,0.000,ALERT,212.16,299.97,60.002,1453079703,"201051344000917","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,316089.9,316089.9,17153,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079748,32870.00
01/17/2016 20:15,2,0.000,ALERT,212.16,300.57,59.996,1453079703,"201051344001145","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,319296.5,319296.5,17142,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079750,32871.00
01/17/2016 20:15,2,0.000,ALERT,211.93,299.67,60.002,1453079703,"201051344000651","219011344069620",0.00,-13.00,0,297.57,301.17,0.0,0.0,0.000,313448.1,313448.1,17148,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079752,32872.00
01/17/2016 20:15,2,0.000,ALERT,210.80,298.17,60.002,1453079703,"274151322000088","219011344069620",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,570923.9,570923.9,6242,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079754,32873.00
01/17/2016 20:15,2,0.000,ALERT,211.93,297.26,59.949,1453079703,"274151322000068","219011344069620",0.00,-10.00,0,295.16,298.77,0.0,0.0,0.000,478003.1,478003.1,6615,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079756,32874.00
01/17/2016 20:15,2,0.000,ALERT,211.48,299.97,60.007,1453079703,"201051344001135","219011344069620",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,309895.2,309895.2,17132,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079758,32875.00
01/17/2016 20:15,2,0.000,ALERT,212.38,302.07,59.996,1453079703,"201051344000594","219011344069620",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,315794.1,315794.1,12525,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079759,32876.00
01/17/2016 20:15,2,0.000,ALERT,211.93,299.67,59.954,1453079703,"201051344001203","219011344069620",0.00,-11.50,0,297.87,302.98,0.0,0.0,0.000,316391.9,316391.9,17138,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079761,32877.00
01/17/2016 20:15,2,0.000,ALERT,211.03,297.87,59.970,1453079703,"274151322000054","219011344069620",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,583279.7,583279.7,6234,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079763,32878.00
01/17/2016 20:15,2,0.000,ALERT,213.06,301.17,59.965,1453079703,"201051344000867","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,305027.2,305027.2,12506,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079765,32879.00
01/17/2016 20:15,2,0.000,ALERT,211.70,299.67,60.034,1453079703,"201051344001093","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,314940.2,314940.2,17131,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453079767,32880.00
01/17/2016 20:15,2,0.000,ALERT,212.38,301.47,60.002,1453079703,"201051344000900","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,318453.1,318453.1,12403,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079768,32881.00
01/17/2016 20:15,2,0.000,ALERT,212.83,300.87,59.965,1453079703,"201051344000648","219011344069620",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,312038.9,312038.9,12479,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453079770,32882.00
01/17/2016 20:15,2,0.000,ALERT,212.61,302.07,60.039,1453079703,"201051344000569","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,320184.9,320184.9,12358,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079772,32883.00
01/17/2016 20:15,2,0.000,ALERT,212.83,301.77,60.007,1453079703,"201051344000983","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,314940.4,314940.4,12435,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079774,32884.00
01/17/2016 20:15,2,0.000,ALERT,212.83,301.47,59.996,1453079703,"201051344001158","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,309931.3,309931.3,12534,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079775,32885.00
01/17/2016 20:15,2,0.000,ALERT,213.29,302.07,60.007,1453079703,"201051344000576","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,313138.9,313138.9,12411,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079777,32886.00
01/17/2016 20:15,2,0.000,ALERT,211.25,297.26,60.007,1453079703,"274151322000087","219011344069620",0.00,-8.00,0,294.56,298.77,0.0,0.0,0.000,558403.3,558403.3,6282,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453079779,32887.00
01/17/2016 20:30,2,0.000,ALERT,213.51,302.37,60.007,1453080603,"201051344000645","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,313332.7,313332.7,12438,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080605,32888.00
01/17/2016 20:30,2,0.000,ALERT,211.70,298.77,59.981,1453080603,"274151322000085","219011344069620",0.00,-9.00,0,296.06,301.77,0.0,0.0,0.000,585932.4,585932.4,6273,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080607,32889.00
01/17/2016 20:30,2,0.000,ALERT,213.74,302.37,59.996,1453080603,"201051344000633","219011344069620",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,305765.7,305765.7,12540,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080609,32890.00
01/17/2016 20:30,2,0.000,ALERT,213.06,302.37,59.986,1453080603,"201051344000469","219011344069620",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,307225.6,307225.6,12500,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080610,32891.00
01/17/2016 20:30,2,0.000,ALERT,212.16,300.57,59.996,1453080603,"201051344000646","219011344069620",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,311554.7,311554.7,17140,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080612,32892.00
01/17/2016 20:30,2,0.000,ALERT,211.48,299.37,59.986,1453080603,"274151322000052","219011344069620",0.00,-11.50,0,296.36,302.37,0.0,0.0,0.000,593719.8,593719.8,6331,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080614,32893.00
01/17/2016 20:30,2,0.000,ALERT,212.38,300.57,59.991,1453080603,"201051344000585","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,316474.8,316474.8,17131,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453080616,32894.00
01/17/2016 20:30,2,0.000,ALERT,212.16,300.87,59.996,1453080603,"201051344001230","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,314691.8,314691.8,17177,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080618,32895.00
01/17/2016 20:30,2,0.000,ALERT,212.83,301.47,59.991,1453080603,"201051344000582","219011344069620",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,309672.7,309672.7,17127,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453080619,32896.00
01/17/2016 20:30,2,0.000,ALERT,211.93,300.57,59.991,1453080603,"201051344000955","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,319016.4,319016.4,17112,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080621,32897.00
01/17/2016 20:30,2,0.000,ALERT,211.48,297.87,59.986,1453080603,"274151322000094","219011344069620",0.00,-11.50,0,295.46,301.17,0.0,0.0,0.000,477714.9,477714.9,6624,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080623,32898.00
01/17/2016 20:30,2,0.000,ALERT,213.06,302.68,59.970,1453080603,"201051344000579","219011344069620",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,320386.2,320386.2,12505,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080625,32899.00
01/17/2016 20:30,2,0.000,ALERT,212.16,300.87,59.991,1453080603,"201051344000890","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,317151.7,317151.7,17201,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080627,32900.00
01/17/2016 20:30,2,0.000,ALERT,212.38,300.57,59.981,1453080603,"201051344000438","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,318949.4,318949.4,17147,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080628,32901.00
01/17/2016 20:30,2,0.000,ALERT,212.61,299.97,59.970,1453080603,"201051344000417","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,313033.4,313033.4,17218,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080630,32902.00
01/17/2016 20:30,2,0.000,ALERT,211.70,298.77,59.981,1453080603,"274151322000083","219011344069620",0.00,-11.00,0,296.66,302.68,0.0,0.0,0.000,588027.7,588027.7,6360,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080632,32903.00
01/17/2016 20:30,2,0.000,ALERT,212.38,298.77,59.970,1453080603,"274151322000076","219011344069620",0.00,-11.00,0,296.06,302.07,0.0,0.0,0.000,624645.4,624645.4,6348,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080634,32904.00
01/17/2016 20:30,2,0.000,ALERT,213.06,302.68,59.981,1453080603,"201051344000868","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,304700.0,304700.0,12465,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080635,32905.00
01/17/2016 20:30,2,0.000,ALERT,211.70,299.97,59.975,1453080603,"274151322000095","219011344069620",0.00,-12.00,0,297.26,303.28,0.0,0.0,0.000,617333.3,617333.3,6371,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080637,32906.00
01/17/2016 20:30,2,0.000,ALERT,212.83,301.77,59.965,1453080603,"201051344000988","219011344069620",0.00,-11.00,0,296.66,303.28,0.0,0.0,0.000,304685.8,304685.8,12512,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453080639,32907.00
01/17/2016 20:30,2,0.000,ALERT,212.16,299.67,59.975,1453080603,"201051344001025","219011344069620",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,317069.8,317069.8,17121,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453080641,32908.00
01/17/2016 20:30,2,0.000,ALERT,212.83,302.07,59.965,1453080603,"201051344000458","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,314794.1,314794.1,12505,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080643,32909.00
01/17/2016 20:30,2,0.000,ALERT,213.51,301.77,60.002,1453080603,"201051344000853","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,312177.8,312177.8,12439,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453080645,32910.00
01/17/2016 20:30,2,0.000,ALERT,212.61,300.27,59.981,1453080603,"201051344000685","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,318364.9,318364.9,17170,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080647,32911.00
01/17/2016 20:30,2,0.000,ALERT,212.61,299.97,59.986,1453080603,"201051344000917","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,316089.9,316089.9,17155,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080648,32912.00
01/17/2016 20:30,2,0.000,ALERT,212.61,300.87,60.012,1453080603,"201051344001145","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,319296.5,319296.5,17144,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080650,32913.00
01/17/2016 20:30,2,0.000,ALERT,212.38,299.67,59.975,1453080603,"201051344000651","219011344069620",0.00,-13.00,0,297.87,302.07,0.0,0.0,0.000,313448.1,313448.1,17150,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080652,32914.00
01/17/2016 20:30,2,0.000,ALERT,211.25,298.77,59.949,1453080603,"274151322000088","219011344069620",0.00,-8.50,0,295.76,301.77,0.0,0.0,0.000,570923.9,570923.9,6244,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080654,32915.00
01/17/2016 20:30,2,0.000,ALERT,212.16,297.57,59.965,1453080603,"274151322000068","219011344069620",0.00,-10.00,0,295.76,301.17,0.0,0.0,0.000,478003.1,478003.1,6617,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080656,32916.00
01/17/2016 20:30,2,0.000,ALERT,211.93,300.57,59.975,1453080603,"201051344001135","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,309895.2,309895.2,17134,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080657,32917.00
