ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2016 20:30,2,0.000,ALERT,212.61,302.37,60.002,1453080603,"201051344000594","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,315794.1,315794.1,12527,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080659,32918.00
01/17/2016 20:30,2,0.000,ALERT,212.38,300.27,59.928,1453080603,"201051344001203","219011344069620",0.00,-11.50,0,297.87,303.58,0.0,0.0,0.000,316391.9,316391.9,17140,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080661,32919.00
01/17/2016 20:30,2,0.000,ALERT,211.48,298.77,59.965,1453080603,"274151322000054","219011344069620",0.00,-9.00,0,296.66,302.68,0.0,0.0,0.000,583279.7,583279.7,6236,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453080663,32920.00
01/17/2016 20:30,2,0.000,ALERT,213.29,301.77,59.975,1453080603,"201051344000867","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,305027.2,305027.2,12508,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080664,32921.00
01/17/2016 20:30,2,0.000,ALERT,212.38,300.57,59.975,1453080603,"201051344001093","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,314940.2,314940.2,17133,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080666,32922.00
01/17/2016 20:30,2,0.000,ALERT,212.83,302.07,60.002,1453080603,"201051344000900","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,318453.1,318453.1,12405,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453080668,32923.00
01/17/2016 20:30,2,0.000,ALERT,213.06,301.17,60.007,1453080603,"201051344000648","219011344069620",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,312038.9,312038.9,12481,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080670,32924.00
01/17/2016 20:30,2,0.000,ALERT,213.06,302.37,59.986,1453080603,"201051344000569","219011344069620",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,320184.9,320184.9,12360,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080672,32925.00
01/17/2016 20:30,2,0.000,ALERT,212.83,302.07,59.986,1453080603,"201051344000983","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,314940.4,314940.4,12437,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080674,32926.00
01/17/2016 20:30,2,0.000,ALERT,213.06,301.77,59.996,1453080603,"201051344001158","219011344069620",0.00,-13.00,0,299.07,303.58,0.0,0.0,0.000,309931.3,309931.3,12536,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080676,32927.00
01/17/2016 20:30,2,0.000,ALERT,213.51,302.37,59.986,1453080603,"201051344000576","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,313138.9,313138.9,12413,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080678,32928.00
01/17/2016 20:30,2,0.000,ALERT,211.48,298.17,59.986,1453080603,"274151322000087","219011344069620",0.00,-8.00,0,295.16,301.17,0.0,0.0,0.000,558403.3,558403.3,6284,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453080679,32929.00
01/17/2016 20:45,2,0.000,ALERT,213.51,302.07,59.986,1453081504,"201051344000645","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,313332.7,313332.7,12440,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453081506,32930.00
01/17/2016 20:45,2,0.000,ALERT,211.93,298.17,59.996,1453081504,"274151322000085","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,585932.4,585932.4,6275,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453081507,32931.00
01/17/2016 20:45,2,0.000,ALERT,213.74,301.77,59.986,1453081504,"201051344000633","219011344069620",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,305765.7,305765.7,12542,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453081509,32932.00
01/17/2016 20:45,2,0.000,ALERT,213.29,302.37,59.996,1453081504,"201051344000469","219011344069620",0.00,-12.00,0,298.77,303.88,0.0,0.0,0.000,307225.6,307225.6,12502,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453081511,32933.00
01/17/2016 20:45,2,0.000,ALERT,212.16,300.87,59.986,1453081504,"201051344000646","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,311554.7,311554.7,17142,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453081513,32934.00
01/17/2016 20:45,2,0.000,ALERT,211.48,299.37,59.986,1453081504,"274151322000052","219011344069620",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,593719.8,593719.8,6333,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453081515,32935.00
01/17/2016 20:45,2,0.000,ALERT,212.38,301.17,59.975,1453081504,"201051344000585","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,316474.8,316474.8,17133,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453081517,32936.00
01/17/2016 20:45,2,0.000,ALERT,212.16,301.17,59.996,1453081504,"201051344001230","219011344069620",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,314691.8,314691.8,17179,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453081518,32937.00
01/17/2016 20:45,2,0.000,ALERT,212.61,301.77,59.981,1453081504,"201051344000582","219011344069620",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,309672.7,309672.7,17129,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453081520,32938.00
01/17/2016 20:45,2,0.000,ALERT,211.93,301.17,59.986,1453081504,"201051344000955","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,319016.4,319016.4,17114,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453081522,32939.00
01/17/2016 20:45,2,0.000,ALERT,211.70,297.57,59.981,1453081504,"274151322000094","219011344069620",0.00,-11.50,0,295.76,299.37,0.0,0.0,0.000,477714.9,477714.9,6626,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453081524,32940.00
01/17/2016 20:45,2,0.000,ALERT,213.29,302.68,59.986,1453081504,"201051344000579","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,320386.2,320386.2,12507,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453081526,32941.00
01/17/2016 20:45,2,0.000,ALERT,212.38,301.77,59.981,1453081504,"201051344000890","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,317151.7,317151.7,17203,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453081527,32942.00
01/17/2016 20:45,2,0.000,ALERT,212.38,301.17,59.991,1453081504,"201051344000438","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,318949.4,318949.4,17149,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453081529,32943.00
01/17/2016 20:45,2,0.000,ALERT,212.61,300.87,59.981,1453081504,"201051344000417","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,313033.4,313033.4,17220,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453081531,32944.00
01/17/2016 20:45,2,0.000,ALERT,212.16,299.07,59.991,1453081504,"274151322000083","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,588027.7,588027.7,6362,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453081533,32945.00
01/17/2016 20:45,2,0.000,ALERT,212.61,298.47,59.981,1453081504,"274151322000076","219011344069620",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,624645.4,624645.4,6350,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453081535,32946.00
01/17/2016 20:45,2,0.000,ALERT,213.29,302.98,60.002,1453081504,"201051344000868","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,304700.0,304700.0,12467,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453081537,32947.00
01/17/2016 20:45,2,0.000,ALERT,211.70,299.67,59.986,1453081504,"274151322000095","219011344069620",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,617333.3,617333.3,6373,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453081539,32948.00
01/17/2016 20:45,2,0.000,ALERT,212.83,302.07,59.965,1453081504,"201051344000988","219011344069620",0.00,-11.00,0,296.96,303.28,0.0,0.0,0.000,304685.8,304685.8,12514,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453081540,32949.00
01/17/2016 20:45,2,0.000,ALERT,212.16,300.57,60.039,1453081504,"201051344001025","219011344069620",0.00,-11.50,0,297.87,302.98,0.0,0.0,0.000,317069.8,317069.8,17123,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453081542,32950.00
01/17/2016 20:45,2,0.000,ALERT,213.06,302.37,59.991,1453081504,"201051344000458","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,314794.1,314794.1,12507,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453081544,32951.00
01/17/2016 20:45,2,0.000,ALERT,213.74,302.07,60.039,1453081504,"201051344000853","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,312177.8,312177.8,12441,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453081546,32952.00
01/17/2016 20:45,2,0.000,ALERT,212.83,301.17,59.991,1453081504,"201051344000685","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,318364.9,318364.9,17172,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453081547,32953.00
01/17/2016 20:45,2,0.000,ALERT,212.61,300.87,59.986,1453081504,"201051344000917","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,316089.9,316089.9,17157,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453081549,32954.00
01/17/2016 20:45,2,0.000,ALERT,212.83,301.47,59.986,1453081504,"201051344001145","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,319296.5,319296.5,17146,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453081551,32955.00
01/17/2016 20:45,2,0.000,ALERT,212.61,300.57,59.981,1453081504,"201051344000651","219011344069620",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,313448.1,313448.1,17152,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453081553,32956.00
01/17/2016 20:45,2,0.000,ALERT,211.25,298.47,60.002,1453081504,"274151322000088","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,570923.9,570923.9,6246,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453081555,32957.00
01/17/2016 20:45,2,0.000,ALERT,212.61,297.87,60.023,1453081504,"274151322000068","219011344069620",0.00,-9.00,0,295.76,299.37,0.0,0.0,0.000,478003.1,478003.1,6619,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453081556,32958.00
01/17/2016 20:45,2,0.000,ALERT,211.93,301.17,59.996,1453081504,"201051344001135","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,309895.2,309895.2,17136,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453081558,32959.00
01/17/2016 20:45,2,0.000,ALERT,212.38,301.77,59.996,1453081504,"201051344000594","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,315794.1,315794.1,12529,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453081560,32960.00
01/17/2016 20:45,2,0.000,ALERT,212.38,300.57,59.996,1453081504,"201051344001203","219011344069620",0.00,-11.50,0,298.17,303.88,0.0,0.0,0.000,316391.9,316391.9,17142,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453081562,32961.00
01/17/2016 20:45,2,0.000,ALERT,211.48,298.77,59.949,1453081504,"274151322000054","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,583279.7,583279.7,6238,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453081564,32962.00
01/17/2016 20:45,2,0.000,ALERT,213.29,301.17,59.996,1453081504,"201051344000867","219011344069620",0.00,-10.00,0,298.77,304.18,0.0,0.0,0.000,305027.2,305027.2,12510,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453081565,32963.00
01/17/2016 20:45,2,0.000,ALERT,212.16,300.87,59.996,1453081504,"201051344001093","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,314940.2,314940.2,17135,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453081567,32964.00
01/17/2016 20:45,2,0.000,ALERT,212.83,301.47,59.991,1453081504,"201051344000900","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,318453.1,318453.1,12407,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453081569,32965.00
01/17/2016 20:45,2,0.000,ALERT,213.06,300.87,60.007,1453081504,"201051344000648","219011344069620",0.00,-12.00,0,298.77,303.58,0.0,0.0,0.000,312038.9,312038.9,12483,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453081571,32966.00
01/17/2016 20:45,2,0.000,ALERT,213.06,302.07,59.996,1453081504,"201051344000569","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,320184.9,320184.9,12362,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453081573,32967.00
01/17/2016 20:45,2,0.000,ALERT,212.83,301.77,59.996,1453081504,"201051344000983","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,314940.4,314940.4,12439,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453081574,32968.00
01/17/2016 20:45,2,0.000,ALERT,213.06,301.47,59.986,1453081504,"201051344001158","219011344069620",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,309931.3,309931.3,12538,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453081576,32969.00
01/17/2016 20:45,2,0.000,ALERT,213.51,302.07,59.986,1453081504,"201051344000576","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,313138.9,313138.9,12415,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453081578,32970.00
01/17/2016 20:45,2,0.000,ALERT,211.70,297.26,59.949,1453081504,"274151322000087","219011344069620",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,558403.3,558403.3,6286,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453081580,32971.00
01/17/2016 21:00,2,0.000,ALERT,213.51,302.37,59.965,1453082403,"201051344000645","219011344069620",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,313332.7,313332.7,12442,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453082405,32972.00
01/17/2016 21:00,2,0.000,ALERT,211.70,298.77,59.986,1453082403,"274151322000085","219011344069620",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,585932.4,585932.4,6277,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453082407,32973.00
01/17/2016 21:00,2,0.000,ALERT,213.74,302.37,59.970,1453082403,"201051344000633","219011344069620",0.00,-11.50,0,298.47,303.58,0.0,0.0,0.000,305765.7,305765.7,12544,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453082409,32974.00
01/17/2016 21:00,2,0.000,ALERT,213.29,302.37,59.970,1453082403,"201051344000469","219011344069620",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,307225.6,307225.6,12504,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453082411,32975.00
01/17/2016 21:00,2,0.000,ALERT,212.38,301.17,59.965,1453082403,"201051344000646","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,311554.7,311554.7,17144,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453082412,32976.00
01/17/2016 21:00,2,0.000,ALERT,211.70,299.37,59.959,1453082403,"274151322000052","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,593719.8,593719.8,6335,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453082414,32977.00
01/17/2016 21:00,2,0.000,ALERT,212.61,301.47,59.965,1453082403,"201051344000585","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,316474.8,316474.8,17135,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453082416,32978.00
01/17/2016 21:00,2,0.000,ALERT,212.61,301.77,59.970,1453082403,"201051344001230","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,314691.8,314691.8,17181,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453082418,32979.00
01/17/2016 21:00,2,0.000,ALERT,213.06,302.37,59.959,1453082403,"201051344000582","219011344069620",0.00,-12.00,0,299.97,303.28,0.0,0.0,0.000,309672.7,309672.7,17131,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453082420,32980.00
01/17/2016 21:00,2,0.000,ALERT,212.16,300.87,59.965,1453082403,"201051344000955","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,319016.4,319016.4,17116,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453082421,32981.00
01/17/2016 21:00,2,0.000,ALERT,211.70,297.87,59.965,1453082403,"274151322000094","219011344069620",0.00,-11.50,0,296.06,299.37,0.0,0.0,0.000,477714.9,477714.9,6628,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453082423,32982.00
01/17/2016 21:00,2,0.000,ALERT,213.06,302.98,60.018,1453082403,"201051344000579","219011344069620",0.00,-11.00,0,300.87,304.48,0.0,0.0,0.000,320386.2,320386.2,12509,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453082425,32983.00
01/17/2016 21:00,2,0.000,ALERT,212.38,301.17,59.975,1453082403,"201051344000890","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,317151.7,317151.7,17205,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453082427,32984.00
01/17/2016 21:00,2,0.000,ALERT,212.61,300.87,59.949,1453082403,"201051344000438","219011344069620",0.00,-11.50,0,299.67,303.28,0.0,0.0,0.000,318949.4,318949.4,17151,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453082429,32985.00
01/17/2016 21:00,2,0.000,ALERT,212.83,300.57,59.970,1453082403,"201051344000417","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,313033.4,313033.4,17222,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453082430,32986.00
01/17/2016 21:00,2,0.000,ALERT,211.93,299.37,59.959,1453082403,"274151322000083","219011344069620",0.00,-11.00,0,297.57,300.57,0.0,0.0,0.000,588027.7,588027.7,6364,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453082432,32987.00
01/17/2016 21:00,2,0.000,ALERT,212.38,299.37,59.970,1453082403,"274151322000076","219011344069620",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,624645.4,624645.4,6352,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453082434,32988.00
01/17/2016 21:00,2,0.000,ALERT,213.29,303.28,59.996,1453082403,"201051344000868","219011344069620",0.00,-11.00,0,301.17,304.78,0.0,0.0,0.000,304700.0,304700.0,12469,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453082436,32989.00
01/17/2016 21:00,2,0.000,ALERT,211.70,299.97,59.944,1453082403,"274151322000095","219011344069620",0.00,-12.00,0,298.17,301.17,0.0,0.0,0.000,617333.3,617333.3,6375,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453082438,32990.00
01/17/2016 21:00,2,0.000,ALERT,212.83,302.37,59.965,1453082403,"201051344000988","219011344069620",0.00,-11.00,0,297.57,303.58,0.0,0.0,0.000,304685.8,304685.8,12516,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453082439,32991.00
01/17/2016 21:00,2,0.000,ALERT,212.38,300.57,59.965,1453082403,"201051344001025","219011344069620",0.00,-11.50,0,298.77,303.58,0.0,0.0,0.000,317069.8,317069.8,17125,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453082441,32992.00
01/17/2016 21:00,2,0.000,ALERT,213.06,302.68,59.970,1453082403,"201051344000458","219011344069620",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,314794.1,314794.1,12509,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453082443,32993.00
01/17/2016 21:00,2,0.000,ALERT,213.74,302.37,59.970,1453082403,"201051344000853","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,312177.8,312177.8,12443,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453082445,32994.00
01/17/2016 21:00,2,0.000,ALERT,212.83,301.17,59.949,1453082403,"201051344000685","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,318364.9,318364.9,17174,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453082447,32995.00
01/17/2016 21:00,2,0.000,ALERT,211.70,298.77,59.959,1453082403,"201051344000917","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,316089.9,316089.9,17159,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453082449,32996.00
01/17/2016 21:00,2,0.000,ALERT,212.16,300.27,59.970,1453082403,"201051344001145","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,319296.5,319296.5,17148,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453082450,32997.00
01/17/2016 21:00,2,0.000,ALERT,211.93,299.67,59.959,1453082403,"201051344000651","219011344069620",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,313448.1,313448.1,17154,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453082452,32998.00
01/17/2016 21:00,2,0.000,ALERT,211.48,298.47,59.996,1453082403,"274151322000088","219011344069620",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,570923.9,570923.9,6248,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453082454,32999.00
01/17/2016 21:00,2,0.000,ALERT,212.83,298.47,59.954,1453082403,"274151322000068","219011344069620",0.00,-10.00,0,296.06,299.37,0.0,0.0,0.000,478003.1,478003.1,6621,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453082456,33000.00
01/17/2016 21:00,2,0.000,ALERT,212.16,301.17,60.002,1453082403,"201051344001135","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,309895.2,309895.2,17138,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453082458,33001.00
01/17/2016 21:00,2,0.000,ALERT,212.83,302.68,59.965,1453082403,"201051344000594","219011344069620",0.00,-11.50,0,299.07,304.18,0.0,0.0,0.000,315794.1,315794.1,12531,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453082460,33002.00
01/17/2016 21:00,2,0.000,ALERT,212.61,300.87,59.991,1453082403,"201051344001203","219011344069620",0.00,-11.50,0,298.47,304.18,0.0,0.0,0.000,316391.9,316391.9,17144,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453082462,33003.00
01/17/2016 21:00,2,0.000,ALERT,211.70,299.97,59.975,1453082403,"274151322000054","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,583279.7,583279.7,6240,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453082463,33004.00
01/17/2016 21:00,2,0.000,ALERT,213.51,301.77,59.965,1453082403,"201051344000867","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,305027.2,305027.2,12512,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453082465,33005.00
01/17/2016 21:00,2,0.000,ALERT,212.61,301.17,59.959,1453082403,"201051344001093","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,314940.2,314940.2,17137,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453082467,33006.00
01/17/2016 21:00,2,0.000,ALERT,213.06,302.37,59.965,1453082403,"201051344000900","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,318453.1,318453.1,12409,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453082469,33007.00
01/17/2016 21:00,2,0.000,ALERT,213.51,301.47,59.991,1453082403,"201051344000648","219011344069620",0.00,-12.00,0,298.77,303.88,0.0,0.0,0.000,312038.9,312038.9,12485,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453082471,33008.00
01/17/2016 21:00,2,0.000,ALERT,213.29,302.68,59.954,1453082403,"201051344000569","219011344069620",0.00,-11.00,0,299.97,304.78,0.0,0.0,0.000,320184.9,320184.9,12364,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453082472,33009.00
01/17/2016 21:00,2,0.000,ALERT,213.06,302.37,59.959,1453082403,"201051344000983","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,314940.4,314940.4,12441,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453082474,33010.00
01/17/2016 21:00,2,0.000,ALERT,213.51,302.37,59.959,1453082403,"201051344001158","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,309931.3,309931.3,12540,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453082476,33011.00
01/17/2016 21:00,2,0.000,ALERT,213.74,302.98,59.949,1453082403,"201051344000576","219011344069620",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,313138.9,313138.9,12417,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453082478,33012.00
01/17/2016 21:00,2,0.000,ALERT,211.93,298.17,59.933,1453082403,"274151322000087","219011344069620",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,558403.3,558403.3,6288,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453082480,33013.00
01/17/2016 21:15,2,0.000,ALERT,213.74,303.28,59.970,1453083303,"201051344000645","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,313332.7,313332.7,12444,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453083305,33014.00
01/17/2016 21:15,2,0.000,ALERT,212.16,299.07,59.975,1453083303,"274151322000085","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,585932.4,585932.4,6279,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453083306,33015.00
01/17/2016 21:15,2,0.000,ALERT,213.96,303.28,59.970,1453083303,"201051344000633","219011344069620",0.00,-11.50,0,298.77,304.18,0.0,0.0,0.000,305765.7,305765.7,12546,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453083308,33016.00
01/17/2016 21:15,2,0.000,ALERT,213.51,303.28,60.023,1453083303,"201051344000469","219011344069620",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,307225.6,307225.6,12506,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453083310,33017.00
01/17/2016 21:15,2,0.000,ALERT,212.83,301.77,59.975,1453083303,"201051344000646","219011344069620",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,311554.7,311554.7,17146,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453083312,33018.00
01/17/2016 21:15,2,0.000,ALERT,211.70,299.07,59.996,1453083303,"274151322000052","219011344069620",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,593719.8,593719.8,6337,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453083314,33019.00
01/17/2016 21:15,2,0.000,ALERT,213.06,302.37,59.975,1453083303,"201051344000585","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,316474.8,316474.8,17137,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453083315,33020.00
01/17/2016 21:15,2,0.000,ALERT,213.06,302.37,60.023,1453083303,"201051344001230","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,314691.8,314691.8,17183,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453083317,33021.00
01/17/2016 21:15,2,0.000,ALERT,213.51,302.68,59.970,1453083303,"201051344000582","219011344069620",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,309672.7,309672.7,17133,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453083319,33022.00
01/17/2016 21:15,2,0.000,ALERT,212.61,301.77,59.970,1453083303,"201051344000955","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,319016.4,319016.4,17118,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453083321,33023.00
01/17/2016 21:15,2,0.000,ALERT,211.93,298.47,59.954,1453083303,"274151322000094","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,477714.9,477714.9,6630,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453083323,33024.00
01/17/2016 21:15,2,0.000,ALERT,213.29,303.88,59.970,1453083303,"201051344000579","219011344069620",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,320386.2,320386.2,12511,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453083325,33025.00
01/17/2016 21:15,2,0.000,ALERT,212.83,302.07,59.970,1453083303,"201051344000890","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,317151.7,317151.7,17207,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453083327,33026.00
01/17/2016 21:15,2,0.000,ALERT,213.06,301.77,59.959,1453083303,"201051344000438","219011344069620",0.00,-11.50,0,298.77,303.58,0.0,0.0,0.000,318949.4,318949.4,17153,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453083328,33027.00
01/17/2016 21:15,2,0.000,ALERT,213.29,301.17,59.975,1453083303,"201051344000417","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,313033.4,313033.4,17224,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453083330,33028.00
01/17/2016 21:15,2,0.000,ALERT,212.16,299.37,59.965,1453083303,"274151322000083","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,588027.7,588027.7,6366,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453083332,33029.00
01/17/2016 21:15,2,0.000,ALERT,212.61,299.37,59.938,1453083303,"274151322000076","219011344069620",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,624645.4,624645.4,6354,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453083334,33030.00
01/17/2016 21:15,2,0.000,ALERT,213.29,303.28,59.975,1453083303,"201051344000868","219011344069620",0.00,-11.50,0,300.87,305.38,0.0,0.0,0.000,304700.0,304700.0,12471,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453083335,33031.00
01/17/2016 21:15,2,0.000,ALERT,211.93,300.27,59.954,1453083303,"274151322000095","219011344069620",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,617333.3,617333.3,6377,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453083337,33032.00
01/17/2016 21:15,2,0.000,ALERT,213.06,302.37,59.975,1453083303,"201051344000988","219011344069620",0.00,-10.00,0,297.87,304.18,0.0,0.0,0.000,304685.8,304685.8,12518,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453083339,33033.00
01/17/2016 21:15,2,0.000,ALERT,212.83,301.17,60.002,1453083303,"201051344001025","219011344069620",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,317069.8,317069.8,17127,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453083341,33034.00
01/17/2016 21:15,2,0.000,ALERT,213.29,302.98,59.975,1453083303,"201051344000458","219011344069620",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,314794.1,314794.1,12511,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453083343,33035.00
01/17/2016 21:15,2,0.000,ALERT,213.96,302.68,60.018,1453083303,"201051344000853","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,312177.8,312177.8,12445,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453083345,33036.00
01/17/2016 21:15,2,0.000,ALERT,213.51,302.07,59.949,1453083303,"201051344000685","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,318364.9,318364.9,17176,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453083347,33037.00
01/17/2016 21:15,2,0.000,ALERT,213.29,301.77,59.970,1453083303,"201051344000917","219011344069620",0.00,-9.00,0,296.06,302.68,0.0,0.0,0.000,316089.9,316089.9,17161,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453083348,33038.00
01/17/2016 21:15,2,0.000,ALERT,213.51,302.37,60.018,1453083303,"201051344001145","219011344069620",0.00,-11.00,0,298.47,303.88,0.0,0.0,0.000,319296.5,319296.5,17150,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453083350,33039.00
01/17/2016 21:15,2,0.000,ALERT,213.29,301.77,59.970,1453083303,"201051344000651","219011344069620",0.00,-13.00,0,297.87,302.68,0.0,0.0,0.000,313448.1,313448.1,17156,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453083352,33040.00
01/17/2016 21:15,2,0.000,ALERT,211.93,299.07,59.965,1453083303,"274151322000088","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,570923.9,570923.9,6250,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453083354,33041.00
01/17/2016 21:15,2,0.000,ALERT,212.83,298.77,59.965,1453083303,"274151322000068","219011344069620",0.00,-10.00,0,296.06,299.67,0.0,0.0,0.000,478003.1,478003.1,6623,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453083356,33042.00
01/17/2016 21:15,2,0.000,ALERT,212.61,301.77,59.970,1453083303,"201051344001135","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,309895.2,309895.2,17140,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453083357,33043.00
01/17/2016 21:15,2,0.000,ALERT,213.06,304.18,60.002,1453083303,"201051344000594","219011344069620",0.00,-11.50,0,299.67,304.78,0.0,0.0,0.000,315794.1,315794.1,12533,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453083359,33044.00
01/17/2016 21:15,2,0.000,ALERT,213.06,301.17,59.965,1453083303,"201051344001203","219011344069620",0.00,-11.50,0,298.77,304.78,0.0,0.0,0.000,316391.9,316391.9,17146,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453083361,33045.00
01/17/2016 21:15,2,0.000,ALERT,211.93,299.37,59.975,1453083303,"274151322000054","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,583279.7,583279.7,6242,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453083363,33046.00
01/17/2016 21:15,2,0.000,ALERT,213.74,302.98,59.975,1453083303,"201051344000867","219011344069620",0.00,-10.00,0,299.37,305.08,0.0,0.0,0.000,305027.2,305027.2,12514,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453083364,33047.00
01/17/2016 21:15,2,0.000,ALERT,213.06,301.77,59.975,1453083303,"201051344001093","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,314940.2,314940.2,17139,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453083366,33048.00
01/17/2016 21:15,2,0.000,ALERT,213.29,303.28,59.965,1453083303,"201051344000900","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,318453.1,318453.1,12411,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453083368,33049.00
01/17/2016 21:15,2,0.000,ALERT,213.74,302.37,59.965,1453083303,"201051344000648","219011344069620",0.00,-12.00,0,299.37,304.48,0.0,0.0,0.000,312038.9,312038.9,12487,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453083370,33050.00
01/17/2016 21:15,2,0.000,ALERT,213.51,303.58,59.970,1453083303,"201051344000569","219011344069620",0.00,-11.50,0,300.87,305.68,0.0,0.0,0.000,320184.9,320184.9,12366,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453083372,33051.00
01/17/2016 21:15,2,0.000,ALERT,213.29,303.28,59.965,1453083303,"201051344000983","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,314940.4,314940.4,12443,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453083374,33052.00
01/17/2016 21:15,2,0.000,ALERT,213.51,302.98,59.970,1453083303,"201051344001158","219011344069620",0.00,-12.00,0,299.97,304.48,0.0,0.0,0.000,309931.3,309931.3,12542,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453083376,33053.00
01/17/2016 21:15,2,0.000,ALERT,213.96,303.58,59.975,1453083303,"201051344000576","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,313138.9,313138.9,12419,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453083377,33054.00
01/17/2016 21:15,2,0.000,ALERT,212.16,297.87,59.912,1453083303,"274151322000087","219011344069620",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,558403.3,558403.3,6290,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453083379,33055.00
01/17/2016 21:30,2,0.000,ALERT,213.51,302.07,60.007,1453084203,"201051344000645","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,313332.7,313332.7,12446,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084205,33056.00
01/17/2016 21:30,2,0.000,ALERT,211.93,299.37,59.981,1453084203,"274151322000085","219011344069620",0.00,-9.00,0,296.66,302.07,0.0,0.0,0.000,585932.4,585932.4,6281,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084206,33057.00
01/17/2016 21:30,2,0.000,ALERT,213.74,302.07,60.012,1453084203,"201051344000633","219011344069620",0.00,-11.50,0,298.77,304.78,0.0,0.0,0.000,305765.7,305765.7,12548,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084208,33058.00
01/17/2016 21:30,2,0.000,ALERT,213.06,302.37,60.002,1453084203,"201051344000469","219011344069620",0.00,-11.50,0,299.67,305.08,0.0,0.0,0.000,307225.6,307225.6,12508,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084210,33059.00
01/17/2016 21:30,2,0.000,ALERT,212.61,301.77,59.975,1453084203,"201051344000646","219011344069620",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,311554.7,311554.7,17148,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084212,33060.00
01/17/2016 21:30,2,0.000,ALERT,211.48,300.27,59.949,1453084203,"274151322000052","219011344069620",0.00,-11.50,0,296.36,302.37,0.0,0.0,0.000,593719.8,593719.8,6339,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084214,33061.00
01/17/2016 21:30,2,0.000,ALERT,213.06,302.07,59.975,1453084203,"201051344000585","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,316474.8,316474.8,17139,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453084215,33062.00
