ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2016 21:30,2,0.000,ALERT,212.83,302.07,59.954,1453084203,"201051344001230","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,314691.8,314691.8,17185,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084217,33063.00
01/17/2016 21:30,2,0.000,ALERT,213.29,302.68,59.975,1453084203,"201051344000582","219011344069620",0.00,-12.00,0,300.27,304.78,0.0,0.0,0.000,309672.7,309672.7,17135,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084219,33064.00
01/17/2016 21:30,2,0.000,ALERT,212.38,302.07,59.933,1453084203,"201051344000955","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,319016.4,319016.4,17120,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084221,33065.00
01/17/2016 21:30,2,0.000,ALERT,211.70,298.47,59.991,1453084203,"274151322000094","219011344069620",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,477714.9,477714.9,6632,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084223,33066.00
01/17/2016 21:30,2,0.000,ALERT,213.06,302.98,59.981,1453084203,"201051344000579","219011344069620",0.00,-11.00,0,301.17,305.98,0.0,0.0,0.000,320386.2,320386.2,12513,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084224,33067.00
01/17/2016 21:30,2,0.000,ALERT,212.83,302.37,59.981,1453084203,"201051344000890","219011344069620",0.00,-10.00,0,299.97,305.08,0.0,0.0,0.000,317151.7,317151.7,17209,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084226,33068.00
01/17/2016 21:30,2,0.000,ALERT,212.83,302.07,59.986,1453084203,"201051344000438","219011344069620",0.00,-11.50,0,299.37,304.18,0.0,0.0,0.000,318949.4,318949.4,17155,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084228,33069.00
01/17/2016 21:30,2,0.000,ALERT,213.06,301.47,59.975,1453084203,"201051344000417","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,313033.4,313033.4,17226,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084230,33070.00
01/17/2016 21:30,2,0.000,ALERT,211.93,299.67,59.959,1453084203,"274151322000083","219011344069620",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,588027.7,588027.7,6368,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084232,33071.00
01/17/2016 21:30,2,0.000,ALERT,212.38,299.67,59.991,1453084203,"274151322000076","219011344069620",0.00,-11.00,0,296.66,302.37,0.0,0.0,0.000,624645.4,624645.4,6356,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084233,33072.00
01/17/2016 21:30,2,0.000,ALERT,213.29,303.58,59.981,1453084203,"201051344000868","219011344069620",0.00,-11.00,0,301.17,305.98,0.0,0.0,0.000,304700.0,304700.0,12473,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084235,33073.00
01/17/2016 21:30,2,0.000,ALERT,211.70,299.97,59.991,1453084203,"274151322000095","219011344069620",0.00,-12.00,0,297.87,302.98,0.0,0.0,0.000,617333.3,617333.3,6379,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084237,33074.00
01/17/2016 21:30,2,0.000,ALERT,212.83,302.07,59.996,1453084203,"201051344000988","219011344069620",0.00,-11.00,0,297.87,304.78,0.0,0.0,0.000,304685.8,304685.8,12520,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453084239,33075.00
01/17/2016 21:30,2,0.000,ALERT,212.61,301.17,59.965,1453084203,"201051344001025","219011344069620",0.00,-11.50,0,298.77,304.78,0.0,0.0,0.000,317069.8,317069.8,17129,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453084241,33076.00
01/17/2016 21:30,2,0.000,ALERT,213.06,302.68,59.996,1453084203,"201051344000458","219011344069620",0.00,-8.50,0,300.57,305.98,0.0,0.0,0.000,314794.1,314794.1,12513,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084243,33077.00
01/17/2016 21:30,2,0.000,ALERT,213.51,302.07,60.018,1453084203,"201051344000853","219011344069620",0.00,-11.00,0,300.27,305.38,0.0,0.0,0.000,312177.8,312177.8,12447,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084244,33078.00
01/17/2016 21:30,2,0.000,ALERT,213.06,301.77,59.938,1453084203,"201051344000685","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,318364.9,318364.9,17178,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084246,33079.00
01/17/2016 21:30,2,0.000,ALERT,213.06,301.17,59.991,1453084203,"201051344000917","219011344069620",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,316089.9,316089.9,17163,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084248,33080.00
01/17/2016 21:30,2,0.000,ALERT,213.29,302.37,59.959,1453084203,"201051344001145","219011344069620",0.00,-11.00,0,299.67,304.78,0.0,0.0,0.000,319296.5,319296.5,17152,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084250,33081.00
01/17/2016 21:30,2,0.000,ALERT,212.83,301.17,59.986,1453084203,"201051344000651","219011344069620",0.00,-13.00,0,298.77,303.58,0.0,0.0,0.000,313448.1,313448.1,17158,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084251,33082.00
01/17/2016 21:30,2,0.000,ALERT,211.25,298.17,59.981,1453084203,"274151322000088","219011344069620",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,570923.9,570923.9,6252,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084253,33083.00
01/17/2016 21:30,2,0.000,ALERT,212.61,297.87,59.981,1453084203,"274151322000068","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,478003.1,478003.1,6625,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453084255,33084.00
01/17/2016 21:30,2,0.000,ALERT,212.38,301.77,59.981,1453084203,"201051344001135","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,309895.2,309895.2,17142,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453084257,33085.00
01/17/2016 21:30,2,0.000,ALERT,212.61,302.98,59.981,1453084203,"201051344000594","219011344069620",0.00,-11.50,0,300.27,305.38,0.0,0.0,0.000,315794.1,315794.1,12535,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084259,33086.00
01/17/2016 21:30,2,0.000,ALERT,212.83,301.47,59.970,1453084203,"201051344001203","219011344069620",0.00,-11.50,0,299.07,305.38,0.0,0.0,0.000,316391.9,316391.9,17148,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084260,33087.00
01/17/2016 21:30,2,0.000,ALERT,211.70,298.77,59.965,1453084203,"274151322000054","219011344069620",0.00,-9.00,0,296.66,302.37,0.0,0.0,0.000,583279.7,583279.7,6244,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084262,33088.00
01/17/2016 21:30,2,0.000,ALERT,213.29,302.07,59.981,1453084203,"201051344000867","219011344069620",0.00,-11.00,0,299.67,305.38,0.0,0.0,0.000,305027.2,305027.2,12516,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084264,33089.00
01/17/2016 21:30,2,0.000,ALERT,212.83,301.77,59.933,1453084203,"201051344001093","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,314940.2,314940.2,17141,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084266,33090.00
01/17/2016 21:30,2,0.000,ALERT,212.83,302.68,59.933,1453084203,"201051344000900","219011344069620",0.00,-11.50,0,299.97,305.08,0.0,0.0,0.000,318453.1,318453.1,12413,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084268,33091.00
01/17/2016 21:30,2,0.000,ALERT,213.29,301.77,59.986,1453084203,"201051344000648","219011344069620",0.00,-12.00,0,299.67,305.08,0.0,0.0,0.000,312038.9,312038.9,12489,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084270,33092.00
01/17/2016 21:30,2,0.000,ALERT,213.29,303.28,59.975,1453084203,"201051344000569","219011344069620",0.00,-11.00,0,300.87,306.28,0.0,0.0,0.000,320184.9,320184.9,12368,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084272,33093.00
01/17/2016 21:30,2,0.000,ALERT,213.06,302.68,59.949,1453084203,"201051344000983","219011344069620",0.00,-11.00,0,300.57,305.68,0.0,0.0,0.000,314940.4,314940.4,12445,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453084274,33094.00
01/17/2016 21:30,2,0.000,ALERT,213.29,302.68,59.975,1453084203,"201051344001158","219011344069620",0.00,-12.00,0,299.97,305.08,0.0,0.0,0.000,309931.3,309931.3,12544,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084275,33095.00
01/17/2016 21:30,2,0.000,ALERT,213.74,302.98,59.986,1453084203,"201051344000576","219011344069620",0.00,-11.50,0,300.57,305.38,0.0,0.0,0.000,313138.9,313138.9,12421,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084277,33096.00
01/17/2016 21:30,2,0.000,ALERT,211.93,297.87,59.975,1453084203,"274151322000087","219011344069620",0.00,-8.00,0,295.76,300.87,0.0,0.0,0.000,558403.3,558403.3,6292,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453084279,33097.00
01/17/2016 21:45,2,0.000,ALERT,213.51,302.68,59.975,1453085104,"201051344000645","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,313332.7,313332.7,12448,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453085106,33098.00
01/17/2016 21:45,2,0.000,ALERT,212.16,299.07,60.002,1453085104,"274151322000085","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,585932.4,585932.4,6283,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453085108,33099.00
01/17/2016 21:45,2,0.000,ALERT,213.74,302.68,59.981,1453085104,"201051344000633","219011344069620",0.00,-11.50,0,298.47,304.18,0.0,0.0,0.000,305765.7,305765.7,12550,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453085110,33100.00
01/17/2016 21:45,2,0.000,ALERT,213.06,302.68,59.975,1453085104,"201051344000469","219011344069620",0.00,-12.00,0,299.37,304.48,0.0,0.0,0.000,307225.6,307225.6,12510,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453085112,33101.00
01/17/2016 21:45,2,0.000,ALERT,212.61,301.77,59.981,1453085104,"201051344000646","219011344069620",0.00,-11.50,0,299.37,304.18,0.0,0.0,0.000,311554.7,311554.7,17150,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453085113,33102.00
01/17/2016 21:45,2,0.000,ALERT,211.70,298.77,59.970,1453085104,"274151322000052","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,593719.8,593719.8,6341,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453085115,33103.00
01/17/2016 21:45,2,0.000,ALERT,212.83,302.07,59.933,1453085104,"201051344000585","219011344069620",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,316474.8,316474.8,17141,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453085117,33104.00
01/17/2016 21:45,2,0.000,ALERT,212.83,302.07,59.981,1453085104,"201051344001230","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,314691.8,314691.8,17187,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453085119,33105.00
01/17/2016 21:45,2,0.000,ALERT,213.29,302.68,59.981,1453085104,"201051344000582","219011344069620",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,309672.7,309672.7,17137,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453085121,33106.00
01/17/2016 21:45,2,0.000,ALERT,212.38,301.77,59.981,1453085104,"201051344000955","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,319016.4,319016.4,17122,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453085123,33107.00
01/17/2016 21:45,2,0.000,ALERT,211.70,298.47,59.991,1453085104,"274151322000094","219011344069620",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,477714.9,477714.9,6634,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453085124,33108.00
01/17/2016 21:45,2,0.000,ALERT,213.06,303.28,59.981,1453085104,"201051344000579","219011344069620",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,320386.2,320386.2,12515,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453085126,33109.00
01/17/2016 21:45,2,0.000,ALERT,212.61,302.37,59.986,1453085104,"201051344000890","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,317151.7,317151.7,17211,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453085128,33110.00
01/17/2016 21:45,2,0.000,ALERT,212.83,301.77,59.986,1453085104,"201051344000438","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,318949.4,318949.4,17157,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453085130,33111.00
01/17/2016 21:45,2,0.000,ALERT,213.06,301.17,59.981,1453085104,"201051344000417","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,313033.4,313033.4,17228,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453085132,33112.00
01/17/2016 21:45,2,0.000,ALERT,211.93,299.97,59.981,1453085104,"274151322000083","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,588027.7,588027.7,6370,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453085133,33113.00
01/17/2016 21:45,2,0.000,ALERT,212.61,299.07,59.981,1453085104,"274151322000076","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,624645.4,624645.4,6358,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453085135,33114.00
01/17/2016 21:45,2,0.000,ALERT,213.06,302.98,59.975,1453085104,"201051344000868","219011344069620",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,304700.0,304700.0,12475,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453085137,33115.00
01/17/2016 21:45,2,0.000,ALERT,211.93,300.57,59.965,1453085104,"274151322000095","219011344069620",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,617333.3,617333.3,6381,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453085139,33116.00
01/17/2016 21:45,2,0.000,ALERT,212.83,302.07,59.986,1453085104,"201051344000988","219011344069620",0.00,-11.00,0,297.26,304.18,0.0,0.0,0.000,304685.8,304685.8,12522,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453085141,33117.00
01/17/2016 21:45,2,0.000,ALERT,212.61,300.87,59.965,1453085104,"201051344001025","219011344069620",0.00,-11.50,0,299.37,304.18,0.0,0.0,0.000,317069.8,317069.8,17131,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453085143,33118.00
01/17/2016 21:45,2,0.000,ALERT,213.06,302.68,59.986,1453085104,"201051344000458","219011344069620",0.00,-8.50,0,300.27,305.38,0.0,0.0,0.000,314794.1,314794.1,12515,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453085145,33119.00
01/17/2016 21:45,2,0.000,ALERT,213.51,302.07,60.012,1453085104,"201051344000853","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,312177.8,312177.8,12449,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453085146,33120.00
01/17/2016 21:45,2,0.000,ALERT,213.06,301.77,59.944,1453085104,"201051344000685","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,318364.9,318364.9,17180,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453085148,33121.00
01/17/2016 21:45,2,0.000,ALERT,212.83,301.17,59.944,1453085104,"201051344000917","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,316089.9,316089.9,17165,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453085150,33122.00
01/17/2016 21:45,2,0.000,ALERT,213.06,302.07,59.981,1453085104,"201051344001145","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,319296.5,319296.5,17154,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453085152,33123.00
01/17/2016 21:45,2,0.000,ALERT,212.83,300.87,59.975,1453085104,"201051344000651","219011344069620",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,313448.1,313448.1,17160,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453085154,33124.00
01/17/2016 21:45,2,0.000,ALERT,211.48,298.77,59.981,1453085104,"274151322000088","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,570923.9,570923.9,6254,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453085155,33125.00
01/17/2016 21:45,2,0.000,ALERT,212.38,298.47,59.975,1453085104,"274151322000068","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,478003.1,478003.1,6627,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453085157,33126.00
01/17/2016 21:45,2,0.000,ALERT,212.61,301.77,59.991,1453085104,"201051344001135","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,309895.2,309895.2,17144,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453085159,33127.00
01/17/2016 21:45,2,0.000,ALERT,212.83,302.98,60.012,1453085104,"201051344000594","219011344069620",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,315794.1,315794.1,12537,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453085161,33128.00
01/17/2016 21:45,2,0.000,ALERT,212.61,301.17,59.981,1453085104,"201051344001203","219011344069620",0.00,-11.50,0,299.67,305.08,0.0,0.0,0.000,316391.9,316391.9,17150,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453085163,33129.00
01/17/2016 21:45,2,0.000,ALERT,211.70,299.67,59.986,1453085104,"274151322000054","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,583279.7,583279.7,6246,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453085164,33130.00
01/17/2016 21:45,2,0.000,ALERT,213.29,302.07,59.986,1453085104,"201051344000867","219011344069620",0.00,-10.00,0,299.37,304.78,0.0,0.0,0.000,305027.2,305027.2,12518,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453085166,33131.00
01/17/2016 21:45,2,0.000,ALERT,212.83,301.77,60.002,1453085104,"201051344001093","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,314940.2,314940.2,17143,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453085168,33132.00
01/17/2016 21:45,2,0.000,ALERT,212.83,302.37,59.981,1453085104,"201051344000900","219011344069620",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,318453.1,318453.1,12415,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453085170,33133.00
01/17/2016 21:45,2,0.000,ALERT,213.06,301.47,59.959,1453085104,"201051344000648","219011344069620",0.00,-12.00,0,299.07,304.48,0.0,0.0,0.000,312038.9,312038.9,12491,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453085172,33134.00
01/17/2016 21:45,2,0.000,ALERT,213.06,302.68,59.991,1453085104,"201051344000569","219011344069620",0.00,-11.00,0,300.57,305.38,0.0,0.0,0.000,320184.9,320184.9,12370,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453085174,33135.00
01/17/2016 21:45,2,0.000,ALERT,212.83,302.37,59.975,1453085104,"201051344000983","219011344069620",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,314940.4,314940.4,12447,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453085175,33136.00
01/17/2016 21:45,2,0.000,ALERT,213.06,302.07,59.981,1453085104,"201051344001158","219011344069620",0.00,-12.00,0,299.67,304.18,0.0,0.0,0.000,309931.3,309931.3,12546,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453085177,33137.00
01/17/2016 21:45,2,0.000,ALERT,213.51,302.98,59.975,1453085104,"201051344000576","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,313138.9,313138.9,12423,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453085179,33138.00
01/17/2016 21:45,2,0.000,ALERT,211.70,298.77,59.981,1453085104,"274151322000087","219011344069620",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,558403.3,558403.3,6294,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453085181,33139.00
01/17/2016 22:00,2,0.000,ALERT,213.74,303.28,60.012,1453086003,"201051344000645","219011344069620",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,313332.7,313332.7,12450,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086005,33140.00
01/17/2016 22:00,2,0.000,ALERT,212.16,298.77,59.981,1453086003,"274151322000085","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,585932.4,585932.4,6285,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086007,33141.00
01/17/2016 22:00,2,0.000,ALERT,213.96,302.98,59.986,1453086003,"201051344000633","219011344069620",0.00,-11.50,0,299.07,304.48,0.0,0.0,0.000,305765.7,305765.7,12552,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453086009,33142.00
01/17/2016 22:00,2,0.000,ALERT,213.51,303.28,60.002,1453086003,"201051344000469","219011344069620",0.00,-12.00,0,299.97,304.78,0.0,0.0,0.000,307225.6,307225.6,12512,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086011,33143.00
01/17/2016 22:00,2,0.000,ALERT,212.16,300.87,60.018,1453086003,"201051344000646","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,311554.7,311554.7,17152,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453086013,33144.00
01/17/2016 22:00,2,0.000,ALERT,211.70,299.97,59.991,1453086003,"274151322000052","219011344069620",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,593719.8,593719.8,6343,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086014,33145.00
01/17/2016 22:00,2,0.000,ALERT,212.38,301.17,60.002,1453086003,"201051344000585","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,316474.8,316474.8,17143,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453086016,33146.00
01/17/2016 22:00,2,0.000,ALERT,212.16,301.47,60.002,1453086003,"201051344001230","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,314691.8,314691.8,17189,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453086018,33147.00
01/17/2016 22:00,2,0.000,ALERT,212.83,302.07,59.991,1453086003,"201051344000582","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,309672.7,309672.7,17139,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086020,33148.00
01/17/2016 22:00,2,0.000,ALERT,211.93,301.17,59.938,1453086003,"201051344000955","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,319016.4,319016.4,17124,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453086022,33149.00
01/17/2016 22:00,2,0.000,ALERT,211.93,298.77,59.986,1453086003,"274151322000094","219011344069620",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,477714.9,477714.9,6636,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086023,33150.00
01/17/2016 22:00,2,0.000,ALERT,213.29,303.88,59.996,1453086003,"201051344000579","219011344069620",0.00,-11.00,0,301.47,305.68,0.0,0.0,0.000,320386.2,320386.2,12517,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453086025,33151.00
01/17/2016 22:00,2,0.000,ALERT,212.16,301.17,59.991,1453086003,"201051344000890","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,317151.7,317151.7,17213,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086027,33152.00
01/17/2016 22:00,2,0.000,ALERT,212.38,301.17,60.018,1453086003,"201051344000438","219011344069620",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,318949.4,318949.4,17159,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086029,33153.00
01/17/2016 22:00,2,0.000,ALERT,212.38,300.57,59.981,1453086003,"201051344000417","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,313033.4,313033.4,17230,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086031,33154.00
01/17/2016 22:00,2,0.000,ALERT,212.16,299.37,59.986,1453086003,"274151322000083","219011344069620",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,588027.7,588027.7,6372,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086033,33155.00
01/17/2016 22:00,2,0.000,ALERT,212.61,299.97,59.954,1453086003,"274151322000076","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,624645.4,624645.4,6360,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086034,33156.00
01/17/2016 22:00,2,0.000,ALERT,213.29,303.88,59.986,1453086003,"201051344000868","219011344069620",0.00,-11.00,0,301.47,305.68,0.0,0.0,0.000,304700.0,304700.0,12477,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086036,33157.00
01/17/2016 22:00,2,0.000,ALERT,212.16,300.27,59.981,1453086003,"274151322000095","219011344069620",0.00,-12.00,0,298.47,302.07,0.0,0.0,0.000,617333.3,617333.3,6383,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086038,33158.00
01/17/2016 22:00,2,0.000,ALERT,213.06,302.98,60.012,1453086003,"201051344000988","219011344069620",0.00,-11.00,0,298.17,304.48,0.0,0.0,0.000,304685.8,304685.8,12524,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086040,33159.00
01/17/2016 22:00,2,0.000,ALERT,212.16,300.27,60.018,1453086003,"201051344001025","219011344069620",0.00,-11.50,0,298.77,304.18,0.0,0.0,0.000,317069.8,317069.8,17133,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086042,33160.00
01/17/2016 22:00,2,0.000,ALERT,213.06,303.28,59.981,1453086003,"201051344000458","219011344069620",0.00,-8.50,0,300.57,305.68,0.0,0.0,0.000,314794.1,314794.1,12517,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086044,33161.00
01/17/2016 22:00,2,0.000,ALERT,213.74,302.98,59.981,1453086003,"201051344000853","219011344069620",0.00,-11.50,0,300.57,305.08,0.0,0.0,0.000,312177.8,312177.8,12451,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086046,33162.00
01/17/2016 22:00,2,0.000,ALERT,212.61,300.87,59.975,1453086003,"201051344000685","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,318364.9,318364.9,17182,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453086047,33163.00
01/17/2016 22:00,2,0.000,ALERT,212.38,300.57,60.018,1453086003,"201051344000917","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,316089.9,316089.9,17167,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086049,33164.00
01/17/2016 22:00,2,0.000,ALERT,212.61,301.17,59.970,1453086003,"201051344001145","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,319296.5,319296.5,17156,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086051,33165.00
01/17/2016 22:00,2,0.000,ALERT,212.16,300.27,59.965,1453086003,"201051344000651","219011344069620",0.00,-13.00,0,299.07,303.28,0.0,0.0,0.000,313448.1,313448.1,17162,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086053,33166.00
01/17/2016 22:00,2,0.000,ALERT,211.70,298.47,59.970,1453086003,"274151322000088","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,570923.9,570923.9,6256,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086055,33167.00
01/17/2016 22:00,2,0.000,ALERT,212.83,298.77,59.981,1453086003,"274151322000068","219011344069620",0.00,-10.00,0,296.96,300.27,0.0,0.0,0.000,478003.1,478003.1,6629,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086056,33168.00
01/17/2016 22:00,2,0.000,ALERT,212.16,301.17,59.981,1453086003,"201051344001135","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,309895.2,309895.2,17146,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453086058,33169.00
01/17/2016 22:00,2,0.000,ALERT,212.83,303.28,59.970,1453086003,"201051344000594","219011344069620",0.00,-11.50,0,300.27,305.08,0.0,0.0,0.000,315794.1,315794.1,12539,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086060,33170.00
01/17/2016 22:00,2,0.000,ALERT,212.16,300.57,59.975,1453086003,"201051344001203","219011344069620",0.00,-11.50,0,299.37,305.38,0.0,0.0,0.000,316391.9,316391.9,17152,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086062,33171.00
01/17/2016 22:00,2,0.000,ALERT,211.93,299.37,59.970,1453086003,"274151322000054","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,583279.7,583279.7,6248,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086063,33172.00
01/17/2016 22:00,2,0.000,ALERT,213.51,302.37,59.981,1453086003,"201051344000867","219011344069620",0.00,-10.00,0,299.07,305.38,0.0,0.0,0.000,305027.2,305027.2,12520,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086065,33173.00
01/17/2016 22:00,2,0.000,ALERT,212.16,300.87,59.975,1453086003,"201051344001093","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,314940.2,314940.2,17145,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086067,33174.00
01/17/2016 22:00,2,0.000,ALERT,213.06,302.98,59.975,1453086003,"201051344000900","219011344069620",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,318453.1,318453.1,12417,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453086069,33175.00
01/17/2016 22:00,2,0.000,ALERT,213.29,302.07,59.981,1453086003,"201051344000648","219011344069620",0.00,-12.00,0,299.67,304.78,0.0,0.0,0.000,312038.9,312038.9,12493,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086071,33176.00
01/17/2016 22:00,2,0.000,ALERT,213.29,303.28,59.959,1453086003,"201051344000569","219011344069620",0.00,-11.00,0,300.87,305.98,0.0,0.0,0.000,320184.9,320184.9,12372,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453086073,33177.00
01/17/2016 22:00,2,0.000,ALERT,213.06,302.98,59.975,1453086003,"201051344000983","219011344069620",0.00,-11.00,0,300.27,305.38,0.0,0.0,0.000,314940.4,314940.4,12449,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453086074,33178.00
01/17/2016 22:00,2,0.000,ALERT,213.29,302.68,59.959,1453086003,"201051344001158","219011344069620",0.00,-12.00,0,300.27,304.78,0.0,0.0,0.000,309931.3,309931.3,12548,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086076,33179.00
01/17/2016 22:00,2,0.000,ALERT,213.74,303.58,59.975,1453086003,"201051344000576","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,313138.9,313138.9,12425,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086078,33180.00
01/17/2016 22:00,2,0.000,ALERT,211.93,297.87,59.970,1453086003,"274151322000087","219011344069620",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,558403.3,558403.3,6296,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086080,33181.00
01/17/2016 22:15,2,0.000,ALERT,213.06,301.77,59.970,1453086903,"201051344000645","219011344069620",0.00,-11.00,0,299.97,304.78,0.0,0.0,0.000,313332.7,313332.7,12452,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086905,33182.00
01/17/2016 22:15,2,0.000,ALERT,211.25,297.87,60.007,1453086903,"274151322000085","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,585932.4,585932.4,6287,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086907,33183.00
01/17/2016 22:15,2,0.000,ALERT,213.29,301.47,59.933,1453086903,"201051344000633","219011344069620",0.00,-11.50,0,298.47,304.48,0.0,0.0,0.000,305765.7,305765.7,12554,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453086909,33184.00
01/17/2016 22:15,2,0.000,ALERT,212.83,301.77,59.970,1453086903,"201051344000469","219011344069620",0.00,-12.00,0,299.07,304.48,0.0,0.0,0.000,307225.6,307225.6,12514,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086910,33185.00
01/17/2016 22:15,2,0.000,ALERT,211.48,299.67,59.965,1453086903,"201051344000646","219011344069620",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,311554.7,311554.7,17154,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086912,33186.00
01/17/2016 22:15,2,0.000,ALERT,211.03,298.47,59.970,1453086903,"274151322000052","219011344069620",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,593719.8,593719.8,6345,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086914,33187.00
01/17/2016 22:15,2,0.000,ALERT,211.70,299.97,59.981,1453086903,"201051344000585","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,316474.8,316474.8,17145,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086916,33188.00
01/17/2016 22:15,2,0.000,ALERT,211.48,299.97,59.970,1453086903,"201051344001230","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,314691.8,314691.8,17191,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086918,33189.00
01/17/2016 22:15,2,0.000,ALERT,212.16,300.87,59.975,1453086903,"201051344000582","219011344069620",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,309672.7,309672.7,17141,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086919,33190.00
01/17/2016 22:15,2,0.000,ALERT,211.25,299.37,59.996,1453086903,"201051344000955","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,319016.4,319016.4,17126,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086921,33191.00
01/17/2016 22:15,2,0.000,ALERT,211.03,297.57,59.970,1453086903,"274151322000094","219011344069620",0.00,-12.00,0,295.76,300.57,0.0,0.0,0.000,477714.9,477714.9,6638,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086923,33192.00
01/17/2016 22:15,2,0.000,ALERT,212.61,302.37,59.944,1453086903,"201051344000579","219011344069620",0.00,-11.00,0,300.57,305.68,0.0,0.0,0.000,320386.2,320386.2,12519,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086925,33193.00
01/17/2016 22:15,2,0.000,ALERT,211.48,299.97,59.928,1453086903,"201051344000890","219011344069620",0.00,-11.00,0,298.47,303.88,0.0,0.0,0.000,317151.7,317151.7,17215,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086927,33194.00
01/17/2016 22:15,2,0.000,ALERT,211.93,299.67,59.970,1453086903,"201051344000438","219011344069620",0.00,-11.50,0,297.87,303.28,0.0,0.0,0.000,318949.4,318949.4,17161,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086928,33195.00
01/17/2016 22:15,2,0.000,ALERT,211.93,299.37,59.981,1453086903,"201051344000417","219011344069620",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,313033.4,313033.4,17232,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086930,33196.00
01/17/2016 22:15,2,0.000,ALERT,211.48,298.47,59.959,1453086903,"274151322000083","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,588027.7,588027.7,6374,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086932,33197.00
01/17/2016 22:15,2,0.000,ALERT,211.93,298.17,59.996,1453086903,"274151322000076","219011344069620",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,624645.4,624645.4,6362,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086934,33198.00
01/17/2016 22:15,2,0.000,ALERT,212.61,302.37,59.975,1453086903,"201051344000868","219011344069620",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,304700.0,304700.0,12479,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453086935,33199.00
01/17/2016 22:15,2,0.000,ALERT,211.25,299.37,59.970,1453086903,"274151322000095","219011344069620",0.00,-12.00,0,297.57,302.07,0.0,0.0,0.000,617333.3,617333.3,6385,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086937,33200.00
01/17/2016 22:15,2,0.000,ALERT,212.38,301.47,59.975,1453086903,"201051344000988","219011344069620",0.00,-11.00,0,297.26,304.48,0.0,0.0,0.000,304685.8,304685.8,12526,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086939,33201.00
01/17/2016 22:15,2,0.000,ALERT,211.48,299.07,59.981,1453086903,"201051344001025","219011344069620",0.00,-11.50,0,297.26,303.28,0.0,0.0,0.000,317069.8,317069.8,17135,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086941,33202.00
01/17/2016 22:15,2,0.000,ALERT,212.38,301.47,59.986,1453086903,"201051344000458","219011344069620",0.00,-8.50,0,300.27,305.38,0.0,0.0,0.000,314794.1,314794.1,12519,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086943,33203.00
01/17/2016 22:15,2,0.000,ALERT,213.29,301.47,59.986,1453086903,"201051344000853","219011344069620",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,312177.8,312177.8,12453,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086945,33204.00
01/17/2016 22:15,2,0.000,ALERT,211.93,299.67,60.002,1453086903,"201051344000685","219011344069620",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,318364.9,318364.9,17184,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453086947,33205.00
01/17/2016 22:15,2,0.000,ALERT,211.70,299.07,59.981,1453086903,"201051344000917","219011344069620",0.00,-9.00,0,296.66,302.07,0.0,0.0,0.000,316089.9,316089.9,17169,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086949,33206.00
01/17/2016 22:15,2,0.000,ALERT,211.93,299.97,59.954,1453086903,"201051344001145","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,319296.5,319296.5,17158,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086950,33207.00
