ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2016 22:15,2,0.000,ALERT,211.70,299.07,59.975,1453086903,"201051344000651","219011344069620",0.00,-13.00,0,297.57,302.07,0.0,0.0,0.000,313448.1,313448.1,17164,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086952,33208.00
01/17/2016 22:15,2,0.000,ALERT,210.80,298.17,59.991,1453086903,"274151322000088","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,570923.9,570923.9,6258,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086954,33209.00
01/17/2016 22:15,2,0.000,ALERT,212.16,297.87,59.981,1453086903,"274151322000068","219011344069620",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,478003.1,478003.1,6631,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453086956,33210.00
01/17/2016 22:15,2,0.000,ALERT,211.25,299.67,59.981,1453086903,"201051344001135","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,309895.2,309895.2,17148,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086958,33211.00
01/17/2016 22:15,2,0.000,ALERT,212.16,302.07,59.981,1453086903,"201051344000594","219011344069620",0.00,-11.50,0,299.67,304.78,0.0,0.0,0.000,315794.1,315794.1,12541,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086959,33212.00
01/17/2016 22:15,2,0.000,ALERT,211.70,299.37,59.954,1453086903,"201051344001203","219011344069620",0.00,-11.50,0,297.57,304.18,0.0,0.0,0.000,316391.9,316391.9,17154,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453086961,33213.00
01/17/2016 22:15,2,0.000,ALERT,211.03,298.77,60.007,1453086903,"274151322000054","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,583279.7,583279.7,6250,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086963,33214.00
01/17/2016 22:15,2,0.000,ALERT,212.83,300.87,59.996,1453086903,"201051344000867","219011344069620",0.00,-10.00,0,299.37,304.78,0.0,0.0,0.000,305027.2,305027.2,12522,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086965,33215.00
01/17/2016 22:15,2,0.000,ALERT,211.48,299.67,59.981,1453086903,"201051344001093","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,314940.2,314940.2,17147,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086966,33216.00
01/17/2016 22:15,2,0.000,ALERT,212.38,301.47,59.986,1453086903,"201051344000900","219011344069620",0.00,-11.50,0,299.37,304.18,0.0,0.0,0.000,318453.1,318453.1,12419,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086968,33217.00
01/17/2016 22:15,2,0.000,ALERT,212.83,300.87,60.018,1453086903,"201051344000648","219011344069620",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,312038.9,312038.9,12495,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086970,33218.00
01/17/2016 22:15,2,0.000,ALERT,212.83,302.07,60.028,1453086903,"201051344000569","219011344069620",0.00,-11.00,0,300.57,305.38,0.0,0.0,0.000,320184.9,320184.9,12374,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086972,33219.00
01/17/2016 22:15,2,0.000,ALERT,212.61,301.77,59.986,1453086903,"201051344000983","219011344069620",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,314940.4,314940.4,12451,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086974,33220.00
01/17/2016 22:15,2,0.000,ALERT,212.83,301.47,59.986,1453086903,"201051344001158","219011344069620",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,309931.3,309931.3,12550,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453086975,33221.00
01/17/2016 22:15,2,0.000,ALERT,213.29,302.37,59.986,1453086903,"201051344000576","219011344069620",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,313138.9,313138.9,12427,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086977,33222.00
01/17/2016 22:15,2,0.000,ALERT,211.25,296.96,59.991,1453086903,"274151322000087","219011344069620",0.00,-8.00,0,295.16,300.27,0.0,0.0,0.000,558403.3,558403.3,6298,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453086979,33223.00
01/17/2016 22:30,2,0.000,ALERT,213.51,302.07,59.965,1453087803,"201051344000645","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,313332.7,313332.7,12454,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453087805,33224.00
01/17/2016 22:30,2,0.000,ALERT,211.93,299.37,59.959,1453087803,"274151322000085","219011344069620",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,585932.4,585932.4,6289,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453087806,33225.00
01/17/2016 22:30,2,0.000,ALERT,213.74,301.77,59.965,1453087803,"201051344000633","219011344069620",0.00,-11.50,0,297.87,303.28,0.0,0.0,0.000,305765.7,305765.7,12556,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453087808,33226.00
01/17/2016 22:30,2,0.000,ALERT,213.06,302.07,59.954,1453087803,"201051344000469","219011344069620",0.00,-12.00,0,298.77,303.58,0.0,0.0,0.000,307225.6,307225.6,12516,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453087810,33227.00
01/17/2016 22:30,2,0.000,ALERT,211.70,299.97,59.954,1453087803,"201051344000646","219011344069620",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,311554.7,311554.7,17156,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453087813,33228.00
01/17/2016 22:30,2,0.000,ALERT,210.80,299.07,59.954,1453087803,"274151322000052","219011344069620",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,593719.8,593719.8,6347,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453087814,33229.00
01/17/2016 22:30,2,0.000,ALERT,211.93,299.97,59.954,1453087803,"201051344000585","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,316474.8,316474.8,17147,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453087816,33230.00
01/17/2016 22:30,2,0.000,ALERT,211.93,300.57,59.970,1453087803,"201051344001230","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,314691.8,314691.8,17193,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453087818,33231.00
01/17/2016 22:30,2,0.000,ALERT,212.61,301.17,59.965,1453087803,"201051344000582","219011344069620",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,309672.7,309672.7,17143,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453087820,33232.00
01/17/2016 22:30,2,0.000,ALERT,211.48,299.97,59.959,1453087803,"201051344000955","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,319016.4,319016.4,17128,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453087822,33233.00
01/17/2016 22:30,2,0.000,ALERT,211.70,297.87,59.970,1453087803,"274151322000094","219011344069620",0.00,-12.00,0,295.16,299.67,0.0,0.0,0.000,477714.9,477714.9,6640,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453087823,33234.00
01/17/2016 22:30,2,0.000,ALERT,213.06,302.98,59.938,1453087803,"201051344000579","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,320386.2,320386.2,12521,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453087825,33235.00
01/17/2016 22:30,2,0.000,ALERT,211.93,300.57,59.970,1453087803,"201051344000890","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,317151.7,317151.7,17217,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453087827,33236.00
01/17/2016 22:30,2,0.000,ALERT,212.16,300.27,59.928,1453087803,"201051344000438","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,318949.4,318949.4,17163,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453087829,33237.00
01/17/2016 22:30,2,0.000,ALERT,212.16,299.97,59.928,1453087803,"201051344000417","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,313033.4,313033.4,17234,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453087831,33238.00
01/17/2016 22:30,2,0.000,ALERT,211.93,299.67,59.965,1453087803,"274151322000083","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,588027.7,588027.7,6376,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453087832,33239.00
01/17/2016 22:30,2,0.000,ALERT,212.38,299.67,59.954,1453087803,"274151322000076","219011344069620",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,624645.4,624645.4,6364,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453087834,33240.00
01/17/2016 22:30,2,0.000,ALERT,213.06,303.28,59.970,1453087803,"201051344000868","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,304700.0,304700.0,12481,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453087836,33241.00
01/17/2016 22:30,2,0.000,ALERT,211.93,300.27,59.922,1453087803,"274151322000095","219011344069620",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,617333.3,617333.3,6387,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453087838,33242.00
01/17/2016 22:30,2,0.000,ALERT,212.61,301.77,59.928,1453087803,"201051344000988","219011344069620",0.00,-11.00,0,296.96,303.28,0.0,0.0,0.000,304685.8,304685.8,12528,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453087840,33243.00
01/17/2016 22:30,2,0.000,ALERT,211.93,299.67,59.965,1453087803,"201051344001025","219011344069620",0.00,-12.00,0,296.96,302.07,0.0,0.0,0.000,317069.8,317069.8,17137,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453087842,33244.00
01/17/2016 22:30,2,0.000,ALERT,212.83,302.37,59.970,1453087803,"201051344000458","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,314794.1,314794.1,12521,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453087843,33245.00
01/17/2016 22:30,2,0.000,ALERT,213.74,302.07,60.012,1453087803,"201051344000853","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,312177.8,312177.8,12455,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453087845,33246.00
01/17/2016 22:30,2,0.000,ALERT,212.38,299.97,59.965,1453087803,"201051344000685","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,318364.9,318364.9,17186,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453087847,33247.00
01/17/2016 22:30,2,0.000,ALERT,212.16,299.67,59.933,1453087803,"201051344000917","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,316089.9,316089.9,17171,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453087849,33248.00
01/17/2016 22:30,2,0.000,ALERT,212.16,300.27,59.996,1453087803,"201051344001145","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,319296.5,319296.5,17160,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453087851,33249.00
01/17/2016 22:30,2,0.000,ALERT,211.93,299.37,59.954,1453087803,"201051344000651","219011344069620",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,313448.1,313448.1,17166,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453087852,33250.00
01/17/2016 22:30,2,0.000,ALERT,211.25,299.07,59.965,1453087803,"274151322000088","219011344069620",0.00,-9.00,0,295.16,300.27,0.0,0.0,0.000,570923.9,570923.9,6260,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453087854,33251.00
01/17/2016 22:30,2,0.000,ALERT,212.61,298.47,59.965,1453087803,"274151322000068","219011344069620",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,478003.1,478003.1,6633,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453087856,33252.00
01/17/2016 22:30,2,0.000,ALERT,211.48,299.97,59.965,1453087803,"201051344001135","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,309895.2,309895.2,17150,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453087858,33253.00
01/17/2016 22:30,2,0.000,ALERT,212.61,302.68,59.965,1453087803,"201051344000594","219011344069620",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,315794.1,315794.1,12543,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453087859,33254.00
01/17/2016 22:30,2,0.000,ALERT,211.70,299.37,59.965,1453087803,"201051344001203","219011344069620",0.00,-11.50,0,297.26,302.98,0.0,0.0,0.000,316391.9,316391.9,17156,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453087861,33255.00
01/17/2016 22:30,2,0.000,ALERT,211.48,299.67,60.007,1453087803,"274151322000054","219011344069620",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,583279.7,583279.7,6252,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453087863,33256.00
01/17/2016 22:30,2,0.000,ALERT,213.29,301.47,59.965,1453087803,"201051344000867","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,305027.2,305027.2,12524,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453087865,33257.00
01/17/2016 22:30,2,0.000,ALERT,211.70,299.97,59.922,1453087803,"201051344001093","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,314940.2,314940.2,17149,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453087867,33258.00
01/17/2016 22:30,2,0.000,ALERT,212.83,302.07,59.959,1453087803,"201051344000900","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,318453.1,318453.1,12421,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453087868,33259.00
01/17/2016 22:30,2,0.000,ALERT,213.06,301.47,59.959,1453087803,"201051344000648","219011344069620",0.00,-12.00,0,298.47,303.58,0.0,0.0,0.000,312038.9,312038.9,12497,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453087870,33260.00
01/17/2016 22:30,2,0.000,ALERT,213.06,302.68,59.965,1453087803,"201051344000569","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,320184.9,320184.9,12376,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453087872,33261.00
01/17/2016 22:30,2,0.000,ALERT,212.83,302.07,59.970,1453087803,"201051344000983","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,314940.4,314940.4,12453,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453087874,33262.00
01/17/2016 22:30,2,0.000,ALERT,213.06,302.37,59.970,1453087803,"201051344001158","219011344069620",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,309931.3,309931.3,12552,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453087876,33263.00
01/17/2016 22:30,2,0.000,ALERT,213.51,302.68,59.944,1453087803,"201051344000576","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,313138.9,313138.9,12429,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453087878,33264.00
01/17/2016 22:30,2,0.000,ALERT,211.93,298.17,59.959,1453087803,"274151322000087","219011344069620",0.00,-8.50,0,294.56,299.67,0.0,0.0,0.000,558403.3,558403.3,6300,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453087880,33265.00
01/17/2016 22:45,2,0.000,ALERT,213.51,302.37,59.933,1453088703,"201051344000645","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,313332.7,313332.7,12456,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453088705,33266.00
01/17/2016 22:45,2,0.000,ALERT,212.38,299.97,59.975,1453088703,"274151322000085","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,585932.4,585932.4,6291,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453088707,33267.00
01/17/2016 22:45,2,0.000,ALERT,213.96,302.68,59.928,1453088703,"201051344000633","219011344069620",0.00,-11.50,0,298.47,304.18,0.0,0.0,0.000,305765.7,305765.7,12558,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453088708,33268.00
01/17/2016 22:45,2,0.000,ALERT,213.51,302.98,59.970,1453088703,"201051344000469","219011344069620",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,307225.6,307225.6,12518,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453088710,33269.00
01/17/2016 22:45,2,0.000,ALERT,212.38,301.17,59.975,1453088703,"201051344000646","219011344069620",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,311554.7,311554.7,17158,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453088712,33270.00
01/17/2016 22:45,2,0.000,ALERT,211.93,299.67,59.965,1453088703,"274151322000052","219011344069620",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,593719.8,593719.8,6349,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453088714,33271.00
01/17/2016 22:45,2,0.000,ALERT,212.61,301.47,59.975,1453088703,"201051344000585","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,316474.8,316474.8,17149,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453088716,33272.00
01/17/2016 22:45,2,0.000,ALERT,212.61,301.47,59.970,1453088703,"201051344001230","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,314691.8,314691.8,17195,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453088718,33273.00
01/17/2016 22:45,2,0.000,ALERT,213.06,302.07,60.002,1453088703,"201051344000582","219011344069620",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,309672.7,309672.7,17145,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453088719,33274.00
01/17/2016 22:45,2,0.000,ALERT,211.93,300.87,59.975,1453088703,"201051344000955","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,319016.4,319016.4,17130,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453088721,33275.00
01/17/2016 22:45,2,0.000,ALERT,212.16,299.07,59.965,1453088703,"274151322000094","219011344069620",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,477714.9,477714.9,6642,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453088723,33276.00
01/17/2016 22:45,2,0.000,ALERT,213.29,303.28,59.970,1453088703,"201051344000579","219011344069620",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,320386.2,320386.2,12523,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453088725,33277.00
01/17/2016 22:45,2,0.000,ALERT,212.38,301.47,59.922,1453088703,"201051344000890","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,317151.7,317151.7,17219,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453088726,33278.00
01/17/2016 22:45,2,0.000,ALERT,212.61,300.87,59.970,1453088703,"201051344000438","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,318949.4,318949.4,17165,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453088728,33279.00
01/17/2016 22:45,2,0.000,ALERT,212.83,300.57,59.975,1453088703,"201051344000417","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,313033.4,313033.4,17236,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453088730,33280.00
01/17/2016 22:45,2,0.000,ALERT,212.61,300.27,60.018,1453088703,"274151322000083","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,588027.7,588027.7,6378,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453088732,33281.00
01/17/2016 22:45,2,0.000,ALERT,212.83,299.67,59.970,1453088703,"274151322000076","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,624645.4,624645.4,6366,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453088734,33282.00
01/17/2016 22:45,2,0.000,ALERT,213.29,303.58,59.933,1453088703,"201051344000868","219011344069620",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,304700.0,304700.0,12483,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453088736,33283.00
01/17/2016 22:45,2,0.000,ALERT,212.16,300.87,59.965,1453088703,"274151322000095","219011344069620",0.00,-12.00,0,298.47,302.07,0.0,0.0,0.000,617333.3,617333.3,6389,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453088738,33284.00
01/17/2016 22:45,2,0.000,ALERT,213.06,302.37,59.986,1453088703,"201051344000988","219011344069620",0.00,-11.00,0,297.87,304.18,0.0,0.0,0.000,304685.8,304685.8,12530,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453088740,33285.00
01/17/2016 22:45,2,0.000,ALERT,212.38,300.57,59.986,1453088703,"201051344001025","219011344069620",0.00,-11.50,0,297.87,302.98,0.0,0.0,0.000,317069.8,317069.8,17139,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453088742,33286.00
01/17/2016 22:45,2,0.000,ALERT,213.29,302.98,59.975,1453088703,"201051344000458","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,314794.1,314794.1,12523,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453088744,33287.00
01/17/2016 22:45,2,0.000,ALERT,213.96,302.37,59.981,1453088703,"201051344000853","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,312177.8,312177.8,12457,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453088745,33288.00
01/17/2016 22:45,2,0.000,ALERT,213.06,301.17,59.928,1453088703,"201051344000685","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,318364.9,318364.9,17188,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453088747,33289.00
01/17/2016 22:45,2,0.000,ALERT,212.83,300.87,59.991,1453088703,"201051344000917","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,316089.9,316089.9,17173,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453088749,33290.00
01/17/2016 22:45,2,0.000,ALERT,212.83,301.77,59.981,1453088703,"201051344001145","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,319296.5,319296.5,17162,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453088751,33291.00
01/17/2016 22:45,2,0.000,ALERT,212.61,300.57,59.986,1453088703,"201051344000651","219011344069620",0.00,-13.00,0,297.57,302.07,0.0,0.0,0.000,313448.1,313448.1,17168,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453088753,33292.00
01/17/2016 22:45,2,0.000,ALERT,211.70,299.07,59.970,1453088703,"274151322000088","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,570923.9,570923.9,6262,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453088754,33293.00
01/17/2016 22:45,2,0.000,ALERT,212.83,299.37,59.981,1453088703,"274151322000068","219011344069620",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,478003.1,478003.1,6635,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453088756,33294.00
01/17/2016 22:45,2,0.000,ALERT,212.38,301.47,59.975,1453088703,"201051344001135","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,309895.2,309895.2,17152,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453088758,33295.00
01/17/2016 22:45,2,0.000,ALERT,212.83,302.98,59.975,1453088703,"201051344000594","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,315794.1,315794.1,12545,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453088760,33296.00
01/17/2016 22:45,2,0.000,ALERT,212.61,300.87,59.981,1453088703,"201051344001203","219011344069620",0.00,-11.50,0,297.57,303.88,0.0,0.0,0.000,316391.9,316391.9,17158,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453088761,33297.00
01/17/2016 22:45,2,0.000,ALERT,211.93,299.67,59.970,1453088703,"274151322000054","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,583279.7,583279.7,6254,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453088763,33298.00
01/17/2016 22:45,2,0.000,ALERT,213.51,301.77,59.944,1453088703,"201051344000867","219011344069620",0.00,-10.00,0,299.37,304.48,0.0,0.0,0.000,305027.2,305027.2,12526,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453088765,33299.00
01/17/2016 22:45,2,0.000,ALERT,212.61,301.17,59.975,1453088703,"201051344001093","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,314940.2,314940.2,17151,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453088767,33300.00
01/17/2016 22:45,2,0.000,ALERT,213.06,302.37,59.975,1453088703,"201051344000900","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,318453.1,318453.1,12423,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453088769,33301.00
01/17/2016 22:45,2,0.000,ALERT,213.51,302.07,60.012,1453088703,"201051344000648","219011344069620",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,312038.9,312038.9,12499,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453088771,33302.00
01/17/2016 22:45,2,0.000,ALERT,213.51,303.28,60.012,1453088703,"201051344000569","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,320184.9,320184.9,12378,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453088772,33303.00
01/17/2016 22:45,2,0.000,ALERT,213.29,302.98,59.996,1453088703,"201051344000983","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,314940.4,314940.4,12455,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453088774,33304.00
01/17/2016 22:45,2,0.000,ALERT,213.51,302.68,59.981,1453088703,"201051344001158","219011344069620",0.00,-12.00,0,299.97,304.18,0.0,0.0,0.000,309931.3,309931.3,12554,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453088776,33305.00
01/17/2016 22:45,2,0.000,ALERT,213.74,302.98,59.975,1453088703,"201051344000576","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,313138.9,313138.9,12431,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453088778,33306.00
01/17/2016 22:45,2,0.000,ALERT,211.93,298.47,59.970,1453088703,"274151322000087","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,558403.3,558403.3,6302,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453088780,33307.00
01/17/2016 23:00,2,0.000,ALERT,213.06,302.07,60.012,1453089603,"201051344000645","219011344069620",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,313332.7,313332.7,12458,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453089605,33308.00
01/17/2016 23:00,2,0.000,ALERT,211.48,298.77,60.028,1453089603,"274151322000085","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,585932.4,585932.4,6293,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453089607,33309.00
01/17/2016 23:00,2,0.000,ALERT,213.29,302.07,60.018,1453089603,"201051344000633","219011344069620",0.00,-11.50,0,298.47,304.78,0.0,0.0,0.000,305765.7,305765.7,12560,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453089609,33310.00
01/17/2016 23:00,2,0.000,ALERT,212.61,302.07,60.007,1453089603,"201051344000469","219011344069620",0.00,-12.00,0,299.37,305.08,0.0,0.0,0.000,307225.6,307225.6,12520,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453089611,33311.00
01/17/2016 23:00,2,0.000,ALERT,211.48,300.27,59.970,1453089603,"201051344000646","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,311554.7,311554.7,17160,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453089612,33312.00
01/17/2016 23:00,2,0.000,ALERT,211.25,298.77,60.007,1453089603,"274151322000052","219011344069620",0.00,-11.50,0,296.96,302.37,0.0,0.0,0.000,593719.8,593719.8,6351,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453089614,33313.00
01/17/2016 23:00,2,0.000,ALERT,211.70,300.27,60.018,1453089603,"201051344000585","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,316474.8,316474.8,17151,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453089616,33314.00
01/17/2016 23:00,2,0.000,ALERT,211.70,300.57,60.044,1453089603,"201051344001230","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,314691.8,314691.8,17197,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453089618,33315.00
01/17/2016 23:00,2,0.000,ALERT,212.16,301.17,60.002,1453089603,"201051344000582","219011344069620",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,309672.7,309672.7,17147,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453089619,33316.00
01/17/2016 23:00,2,0.000,ALERT,211.25,299.97,60.018,1453089603,"201051344000955","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,319016.4,319016.4,17132,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453089621,33317.00
01/17/2016 23:00,2,0.000,ALERT,211.25,298.17,60.002,1453089603,"274151322000094","219011344069620",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,477714.9,477714.9,6644,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453089623,33318.00
01/17/2016 23:00,2,0.000,ALERT,212.61,302.68,60.007,1453089603,"201051344000579","219011344069620",0.00,-11.00,0,300.87,305.68,0.0,0.0,0.000,320386.2,320386.2,12525,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453089625,33319.00
01/17/2016 23:00,2,0.000,ALERT,211.70,300.87,59.981,1453089603,"201051344000890","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,317151.7,317151.7,17221,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453089627,33320.00
01/17/2016 23:00,2,0.000,ALERT,211.93,300.27,60.002,1453089603,"201051344000438","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,318949.4,318949.4,17167,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453089629,33321.00
01/17/2016 23:00,2,0.000,ALERT,211.93,299.67,60.007,1453089603,"201051344000417","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,313033.4,313033.4,17238,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453089631,33322.00
01/17/2016 23:00,2,0.000,ALERT,211.48,299.67,60.028,1453089603,"274151322000083","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,588027.7,588027.7,6380,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453089632,33323.00
01/17/2016 23:00,2,0.000,ALERT,211.93,298.47,59.965,1453089603,"274151322000076","219011344069620",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,624645.4,624645.4,6368,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453089634,33324.00
01/17/2016 23:00,2,0.000,ALERT,212.61,302.68,60.007,1453089603,"201051344000868","219011344069620",0.00,-9.00,0,300.87,305.68,0.0,0.0,0.000,304700.0,304700.0,12485,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453089636,33325.00
01/17/2016 23:00,2,0.000,ALERT,211.48,299.97,60.007,1453089603,"274151322000095","219011344069620",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,617333.3,617333.3,6391,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453089638,33326.00
01/17/2016 23:00,2,0.000,ALERT,212.38,301.77,60.034,1453089603,"201051344000988","219011344069620",0.00,-11.00,0,297.57,304.78,0.0,0.0,0.000,304685.8,304685.8,12532,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453089640,33327.00
01/17/2016 23:00,2,0.000,ALERT,211.70,299.67,59.959,1453089603,"201051344001025","219011344069620",0.00,-11.50,0,297.87,303.28,0.0,0.0,0.000,317069.8,317069.8,17141,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453089642,33328.00
01/17/2016 23:00,2,0.000,ALERT,212.38,302.07,60.023,1453089603,"201051344000458","219011344069620",0.00,-8.50,0,299.97,305.98,0.0,0.0,0.000,314794.1,314794.1,12525,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453089643,33329.00
01/17/2016 23:00,2,0.000,ALERT,213.06,301.77,60.002,1453089603,"201051344000853","219011344069620",0.00,-11.50,0,299.97,305.08,0.0,0.0,0.000,312177.8,312177.8,12459,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453089645,33330.00
01/17/2016 23:00,2,0.000,ALERT,212.16,300.27,60.002,1453089603,"201051344000685","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,318364.9,318364.9,17190,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453089647,33331.00
01/17/2016 23:00,2,0.000,ALERT,211.93,299.67,60.002,1453089603,"201051344000917","219011344069620",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,316089.9,316089.9,17175,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453089649,33332.00
01/17/2016 23:00,2,0.000,ALERT,211.93,300.57,59.996,1453089603,"201051344001145","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,319296.5,319296.5,17164,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453089651,33333.00
01/17/2016 23:00,2,0.000,ALERT,211.93,299.67,59.991,1453089603,"201051344000651","219011344069620",0.00,-13.00,0,297.87,302.37,0.0,0.0,0.000,313448.1,313448.1,17170,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453089652,33334.00
01/17/2016 23:00,2,0.000,ALERT,211.03,298.77,60.034,1453089603,"274151322000088","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,570923.9,570923.9,6264,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453089654,33335.00
01/17/2016 23:00,2,0.000,ALERT,212.16,298.17,59.986,1453089603,"274151322000068","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,478003.1,478003.1,6637,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453089656,33336.00
01/17/2016 23:00,2,0.000,ALERT,211.25,299.97,59.986,1453089603,"201051344001135","219011344069620",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,309895.2,309895.2,17154,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453089658,33337.00
01/17/2016 23:00,2,0.000,ALERT,212.16,302.07,59.996,1453089603,"201051344000594","219011344069620",0.00,-11.50,0,299.67,305.08,0.0,0.0,0.000,315794.1,315794.1,12547,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453089660,33338.00
01/17/2016 23:00,2,0.000,ALERT,211.70,299.67,59.991,1453089603,"201051344001203","219011344069620",0.00,-11.50,0,298.47,304.18,0.0,0.0,0.000,316391.9,316391.9,17160,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453089662,33339.00
01/17/2016 23:00,2,0.000,ALERT,211.25,299.07,59.986,1453089603,"274151322000054","219011344069620",0.00,-10.00,0,296.96,302.37,0.0,0.0,0.000,583279.7,583279.7,6256,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453089664,33340.00
01/17/2016 23:00,2,0.000,ALERT,212.83,301.47,59.996,1453089603,"201051344000867","219011344069620",0.00,-10.00,0,299.37,305.38,0.0,0.0,0.000,305027.2,305027.2,12528,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453089666,33341.00
01/17/2016 23:00,2,0.000,ALERT,211.70,299.97,59.981,1453089603,"201051344001093","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,314940.2,314940.2,17153,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453089668,33342.00
01/17/2016 23:00,2,0.000,ALERT,212.16,301.47,60.018,1453089603,"201051344000900","219011344069620",0.00,-11.50,0,299.67,304.78,0.0,0.0,0.000,318453.1,318453.1,12425,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453089669,33343.00
01/17/2016 23:00,2,0.000,ALERT,212.61,301.17,59.981,1453089603,"201051344000648","219011344069620",0.00,-12.00,0,299.37,304.78,0.0,0.0,0.000,312038.9,312038.9,12501,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453089671,33344.00
01/17/2016 23:00,2,0.000,ALERT,212.61,302.37,59.933,1453089603,"201051344000569","219011344069620",0.00,-11.00,0,300.57,305.98,0.0,0.0,0.000,320184.9,320184.9,12380,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453089673,33345.00
01/17/2016 23:00,2,0.000,ALERT,212.38,301.77,59.949,1453089603,"201051344000983","219011344069620",0.00,-11.00,0,300.27,305.38,0.0,0.0,0.000,314940.4,314940.4,12457,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453089675,33346.00
01/17/2016 23:00,2,0.000,ALERT,212.61,301.77,59.981,1453089603,"201051344001158","219011344069620",0.00,-11.50,0,299.67,304.78,0.0,0.0,0.000,309931.3,309931.3,12556,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453089677,33347.00
01/17/2016 23:00,2,0.000,ALERT,212.83,302.37,59.970,1453089603,"201051344000576","219011344069620",0.00,-11.00,0,300.27,305.38,0.0,0.0,0.000,313138.9,313138.9,12433,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453089679,33348.00
01/17/2016 23:00,2,0.000,ALERT,211.48,297.87,59.965,1453089603,"274151322000087","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,558403.3,558403.3,6304,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453089680,33349.00
01/17/2016 23:15,2,0.000,ALERT,213.06,302.37,59.996,1453090504,"201051344000645","219011344069620",0.00,-10.00,0,299.37,304.48,0.0,0.0,0.000,313332.7,313332.7,12460,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453090506,33350.00
01/17/2016 23:15,2,0.000,ALERT,211.70,299.07,59.991,1453090504,"274151322000085","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,585932.4,585932.4,6295,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453090507,33351.00
01/17/2016 23:15,2,0.000,ALERT,213.29,302.07,59.991,1453090504,"201051344000633","219011344069620",0.00,-11.50,0,297.87,303.88,0.0,0.0,0.000,305765.7,305765.7,12562,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453090510,33352.00
