ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2016 23:15,2,0.000,ALERT,212.61,302.37,59.981,1453090504,"201051344000469","219011344069620",0.00,-12.00,0,298.47,304.18,0.0,0.0,0.000,307225.6,307225.6,12522,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453090512,33353.00
01/17/2016 23:15,2,0.000,ALERT,211.48,300.27,60.002,1453090504,"201051344000646","219011344069620",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,311554.7,311554.7,17162,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453090514,33354.00
01/17/2016 23:15,2,0.000,ALERT,211.25,299.67,59.991,1453090504,"274151322000052","219011344069620",0.00,-11.50,0,296.06,301.17,0.0,0.0,0.000,593719.8,593719.8,6353,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453090516,33355.00
01/17/2016 23:15,2,0.000,ALERT,211.93,300.57,60.012,1453090504,"201051344000585","219011344069620",0.00,-10.00,0,296.66,302.07,0.0,0.0,0.000,316474.8,316474.8,17153,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453090517,33356.00
01/17/2016 23:15,2,0.000,ALERT,211.70,300.57,59.991,1453090504,"201051344001230","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,314691.8,314691.8,17199,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453090519,33357.00
01/17/2016 23:15,2,0.000,ALERT,212.16,301.17,60.002,1453090504,"201051344000582","219011344069620",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,309672.7,309672.7,17149,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453090521,33358.00
01/17/2016 23:15,2,0.000,ALERT,211.25,299.97,60.002,1453090504,"201051344000955","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,319016.4,319016.4,17134,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453090523,33359.00
01/17/2016 23:15,2,0.000,ALERT,211.25,298.47,59.996,1453090504,"274151322000094","219011344069620",0.00,-12.00,0,295.46,299.67,0.0,0.0,0.000,477714.9,477714.9,6646,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453090525,33360.00
01/17/2016 23:15,2,0.000,ALERT,212.61,302.98,59.991,1453090504,"201051344000579","219011344069620",0.00,-11.00,0,299.97,305.08,0.0,0.0,0.000,320386.2,320386.2,12527,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453090526,33361.00
01/17/2016 23:15,2,0.000,ALERT,211.48,300.27,59.996,1453090504,"201051344000890","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,317151.7,317151.7,17223,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453090528,33362.00
01/17/2016 23:15,2,0.000,ALERT,211.70,299.97,60.002,1453090504,"201051344000438","219011344069620",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,318949.4,318949.4,17169,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453090530,33363.00
01/17/2016 23:15,2,0.000,ALERT,211.93,299.67,59.986,1453090504,"201051344000417","219011344069620",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,313033.4,313033.4,17240,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453090532,33364.00
01/17/2016 23:15,2,0.000,ALERT,211.48,299.07,59.991,1453090504,"274151322000083","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,588027.7,588027.7,6382,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453090534,33365.00
01/17/2016 23:15,2,0.000,ALERT,212.16,299.07,60.007,1453090504,"274151322000076","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,624645.4,624645.4,6370,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453090535,33366.00
01/17/2016 23:15,2,0.000,ALERT,212.61,303.28,60.002,1453090504,"201051344000868","219011344069620",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,304700.0,304700.0,12487,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453090537,33367.00
01/17/2016 23:15,2,0.000,ALERT,211.48,299.97,59.991,1453090504,"274151322000095","219011344069620",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,617333.3,617333.3,6393,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453090539,33368.00
01/17/2016 23:15,2,0.000,ALERT,212.38,302.68,59.991,1453090504,"201051344000988","219011344069620",0.00,-11.00,0,296.96,303.88,0.0,0.0,0.000,304685.8,304685.8,12534,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453090541,33369.00
01/17/2016 23:15,2,0.000,ALERT,211.48,299.37,59.996,1453090504,"201051344001025","219011344069620",0.00,-11.50,0,296.66,302.37,0.0,0.0,0.000,317069.8,317069.8,17143,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453090543,33370.00
01/17/2016 23:15,2,0.000,ALERT,212.61,303.28,60.039,1453090504,"201051344000458","219011344069620",0.00,-8.50,0,299.37,305.08,0.0,0.0,0.000,314794.1,314794.1,12527,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453090545,33371.00
01/17/2016 23:15,2,0.000,ALERT,213.06,302.37,59.986,1453090504,"201051344000853","219011344069620",0.00,-11.00,0,299.37,304.48,0.0,0.0,0.000,312177.8,312177.8,12461,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453090547,33372.00
01/17/2016 23:15,2,0.000,ALERT,212.16,300.27,59.991,1453090504,"201051344000685","219011344069620",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,318364.9,318364.9,17192,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453090548,33373.00
01/17/2016 23:15,2,0.000,ALERT,211.93,299.67,59.996,1453090504,"201051344000917","219011344069620",0.00,-9.00,0,296.06,301.47,0.0,0.0,0.000,316089.9,316089.9,17177,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453090550,33374.00
01/17/2016 23:15,2,0.000,ALERT,211.93,300.27,59.944,1453090504,"201051344001145","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,319296.5,319296.5,17166,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453090552,33375.00
01/17/2016 23:15,2,0.000,ALERT,211.70,299.67,59.970,1453090504,"201051344000651","219011344069620",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,313448.1,313448.1,17172,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453090554,33376.00
01/17/2016 23:15,2,0.000,ALERT,211.03,298.47,59.986,1453090504,"274151322000088","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,570923.9,570923.9,6266,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453090556,33377.00
01/17/2016 23:15,2,0.000,ALERT,212.38,298.47,59.981,1453090504,"274151322000068","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,478003.1,478003.1,6639,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453090557,33378.00
01/17/2016 23:15,2,0.000,ALERT,211.25,299.97,59.986,1453090504,"201051344001135","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,309895.2,309895.2,17156,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453090559,33379.00
01/17/2016 23:15,2,0.000,ALERT,212.16,302.68,59.991,1453090504,"201051344000594","219011344069620",0.00,-11.50,0,299.07,304.48,0.0,0.0,0.000,315794.1,315794.1,12549,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453090561,33380.00
01/17/2016 23:15,2,0.000,ALERT,211.70,299.67,59.949,1453090504,"201051344001203","219011344069620",0.00,-11.50,0,296.96,303.28,0.0,0.0,0.000,316391.9,316391.9,17162,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453090563,33381.00
01/17/2016 23:15,2,0.000,ALERT,211.48,299.97,59.991,1453090504,"274151322000054","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,583279.7,583279.7,6258,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453090564,33382.00
01/17/2016 23:15,2,0.000,ALERT,213.06,302.07,59.996,1453090504,"201051344000867","219011344069620",0.00,-10.00,0,298.77,304.48,0.0,0.0,0.000,305027.2,305027.2,12530,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453090566,33383.00
01/17/2016 23:15,2,0.000,ALERT,211.70,300.27,59.986,1453090504,"201051344001093","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,314940.2,314940.2,17155,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453090568,33384.00
01/17/2016 23:15,2,0.000,ALERT,212.38,302.37,59.959,1453090504,"201051344000900","219011344069620",0.00,-11.50,0,299.07,304.18,0.0,0.0,0.000,318453.1,318453.1,12427,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453090570,33385.00
01/17/2016 23:15,2,0.000,ALERT,212.83,301.47,59.986,1453090504,"201051344000648","219011344069620",0.00,-12.00,0,298.77,304.18,0.0,0.0,0.000,312038.9,312038.9,12503,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453090572,33386.00
01/17/2016 23:15,2,0.000,ALERT,212.83,302.98,59.981,1453090504,"201051344000569","219011344069620",0.00,-11.00,0,299.67,305.08,0.0,0.0,0.000,320184.9,320184.9,12382,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453090574,33387.00
01/17/2016 23:15,2,0.000,ALERT,212.61,302.37,59.986,1453090504,"201051344000983","219011344069620",0.00,-11.00,0,299.67,304.78,0.0,0.0,0.000,314940.4,314940.4,12459,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453090575,33388.00
01/17/2016 23:15,2,0.000,ALERT,212.83,302.37,59.996,1453090504,"201051344001158","219011344069620",0.00,-12.00,0,299.07,304.18,0.0,0.0,0.000,309931.3,309931.3,12558,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453090577,33389.00
01/17/2016 23:15,2,0.000,ALERT,213.06,302.98,59.991,1453090504,"201051344000576","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,313138.9,313138.9,12435,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453090579,33390.00
01/17/2016 23:15,2,0.000,ALERT,211.70,298.17,59.975,1453090504,"274151322000087","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,558403.3,558403.3,6306,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453090581,33391.00
01/17/2016 23:30,2,0.000,ALERT,213.06,302.98,59.986,1453091403,"201051344000645","219011344069620",0.00,-10.00,0,300.57,304.18,0.0,0.0,0.000,313332.7,313332.7,12462,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453091405,33392.00
01/17/2016 23:30,2,0.000,ALERT,211.70,299.37,59.981,1453091403,"274151322000085","219011344069620",0.00,-10.00,0,297.57,300.87,0.0,0.0,0.000,585932.4,585932.4,6297,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453091407,33393.00
01/17/2016 23:30,2,0.000,ALERT,213.29,302.68,59.991,1453091403,"201051344000633","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,305765.7,305765.7,12564,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453091409,33394.00
01/17/2016 23:30,2,0.000,ALERT,212.83,302.98,59.996,1453091403,"201051344000469","219011344069620",0.00,-11.50,0,299.37,304.18,0.0,0.0,0.000,307225.6,307225.6,12524,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453091411,33395.00
01/17/2016 23:30,2,0.000,ALERT,211.48,300.57,59.949,1453091403,"201051344000646","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,311554.7,311554.7,17164,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453091413,33396.00
01/17/2016 23:30,2,0.000,ALERT,211.25,299.07,59.938,1453091403,"274151322000052","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,593719.8,593719.8,6355,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453091415,33397.00
01/17/2016 23:30,2,0.000,ALERT,211.70,300.57,59.996,1453091403,"201051344000585","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,316474.8,316474.8,17155,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453091417,33398.00
01/17/2016 23:30,2,0.000,ALERT,211.70,300.57,59.986,1453091403,"201051344001230","219011344069620",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,314691.8,314691.8,17201,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453091419,33399.00
01/17/2016 23:30,2,0.000,ALERT,212.16,301.17,59.986,1453091403,"201051344000582","219011344069620",0.00,-12.00,0,299.07,302.68,0.0,0.0,0.000,309672.7,309672.7,17151,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453091420,33400.00
01/17/2016 23:30,2,0.000,ALERT,211.25,300.27,59.991,1453091403,"201051344000955","219011344069620",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,319016.4,319016.4,17136,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453091422,33401.00
01/17/2016 23:30,2,0.000,ALERT,211.70,298.47,60.007,1453091403,"274151322000094","219011344069620",0.00,-12.00,0,296.96,299.97,0.0,0.0,0.000,477714.9,477714.9,6648,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453091424,33402.00
01/17/2016 23:30,2,0.000,ALERT,212.83,303.58,59.965,1453091403,"201051344000579","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,320386.2,320386.2,12529,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453091426,33403.00
01/17/2016 23:30,2,0.000,ALERT,211.48,300.57,59.991,1453091403,"201051344000890","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,317151.7,317151.7,17225,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453091427,33404.00
01/17/2016 23:30,2,0.000,ALERT,211.70,300.27,59.970,1453091403,"201051344000438","219011344069620",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,318949.4,318949.4,17171,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453091429,33405.00
01/17/2016 23:30,2,0.000,ALERT,211.70,299.67,59.954,1453091403,"201051344000417","219011344069620",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,313033.4,313033.4,17242,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453091431,33406.00
01/17/2016 23:30,2,0.000,ALERT,211.70,299.67,59.981,1453091403,"274151322000083","219011344069620",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,588027.7,588027.7,6384,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453091433,33407.00
01/17/2016 23:30,2,0.000,ALERT,212.38,299.97,59.986,1453091403,"274151322000076","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,624645.4,624645.4,6372,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453091435,33408.00
01/17/2016 23:30,2,0.000,ALERT,212.83,303.58,59.986,1453091403,"201051344000868","219011344069620",0.00,-11.00,0,301.47,305.08,0.0,0.0,0.000,304700.0,304700.0,12489,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453091437,33409.00
01/17/2016 23:30,2,0.000,ALERT,211.48,300.27,59.986,1453091403,"274151322000095","219011344069620",0.00,-12.00,0,298.77,301.77,0.0,0.0,0.000,617333.3,617333.3,6395,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453091439,33410.00
01/17/2016 23:30,2,0.000,ALERT,212.38,302.37,59.954,1453091403,"201051344000988","219011344069620",0.00,-10.00,0,298.47,304.18,0.0,0.0,0.000,304685.8,304685.8,12536,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453091440,33411.00
01/17/2016 23:30,2,0.000,ALERT,211.48,299.67,59.986,1453091403,"201051344001025","219011344069620",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,317069.8,317069.8,17145,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453091442,33412.00
01/17/2016 23:30,2,0.000,ALERT,212.61,302.98,59.981,1453091403,"201051344000458","219011344069620",0.00,-8.50,0,300.87,305.68,0.0,0.0,0.000,314794.1,314794.1,12529,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453091444,33413.00
01/17/2016 23:30,2,0.000,ALERT,213.06,302.37,59.944,1453091403,"201051344000853","219011344069620",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,312177.8,312177.8,12463,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453091446,33414.00
01/17/2016 23:30,2,0.000,ALERT,211.93,300.57,59.986,1453091403,"201051344000685","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,318364.9,318364.9,17194,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453091448,33415.00
01/17/2016 23:30,2,0.000,ALERT,211.70,299.97,59.975,1453091403,"201051344000917","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,316089.9,316089.9,17179,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453091449,33416.00
01/17/2016 23:30,2,0.000,ALERT,211.70,300.57,59.981,1453091403,"201051344001145","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,319296.5,319296.5,17168,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453091451,33417.00
01/17/2016 23:30,2,0.000,ALERT,211.70,299.67,59.938,1453091403,"201051344000651","219011344069620",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,313448.1,313448.1,17174,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453091453,33418.00
01/17/2016 23:30,2,0.000,ALERT,211.25,299.07,59.981,1453091403,"274151322000088","219011344069620",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,570923.9,570923.9,6268,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453091455,33419.00
01/17/2016 23:30,2,0.000,ALERT,212.38,298.77,59.975,1453091403,"274151322000068","219011344069620",0.00,-10.00,0,296.66,299.97,0.0,0.0,0.000,478003.1,478003.1,6641,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453091457,33420.00
01/17/2016 23:30,2,0.000,ALERT,211.25,300.57,60.012,1453091403,"201051344001135","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,309895.2,309895.2,17158,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453091458,33421.00
01/17/2016 23:30,2,0.000,ALERT,212.16,302.98,59.970,1453091403,"201051344000594","219011344069620",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,315794.1,315794.1,12551,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453091460,33422.00
01/17/2016 23:30,2,0.000,ALERT,211.48,299.67,60.018,1453091403,"201051344001203","219011344069620",0.00,-11.50,0,297.87,303.28,0.0,0.0,0.000,316391.9,316391.9,17164,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453091462,33423.00
01/17/2016 23:30,2,0.000,ALERT,211.48,299.67,60.018,1453091403,"274151322000054","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,583279.7,583279.7,6260,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453091464,33424.00
01/17/2016 23:30,2,0.000,ALERT,212.83,302.07,59.996,1453091403,"201051344000867","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,305027.2,305027.2,12532,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453091465,33425.00
01/17/2016 23:30,2,0.000,ALERT,211.48,300.27,59.986,1453091403,"201051344001093","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,314940.2,314940.2,17157,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453091467,33426.00
01/17/2016 23:30,2,0.000,ALERT,212.61,302.68,60.012,1453091403,"201051344000900","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,318453.1,318453.1,12429,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453091469,33427.00
01/17/2016 23:30,2,0.000,ALERT,212.83,301.77,59.975,1453091403,"201051344000648","219011344069620",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,312038.9,312038.9,12505,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453091471,33428.00
01/17/2016 23:30,2,0.000,ALERT,212.83,303.28,59.949,1453091403,"201051344000569","219011344069620",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,320184.9,320184.9,12384,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453091473,33429.00
01/17/2016 23:30,2,0.000,ALERT,212.61,302.98,59.981,1453091403,"201051344000983","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,314940.4,314940.4,12461,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453091475,33430.00
01/17/2016 23:30,2,0.000,ALERT,212.83,303.58,59.965,1453091403,"201051344001158","219011344069620",0.00,-12.00,0,299.97,304.18,0.0,0.0,0.000,309931.3,309931.3,12560,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453091476,33431.00
01/17/2016 23:30,2,0.000,ALERT,213.06,303.88,59.970,1453091403,"201051344000576","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,313138.9,313138.9,12437,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453091478,33432.00
01/17/2016 23:30,2,0.000,ALERT,211.48,298.47,59.917,1453091403,"274151322000087","219011344069620",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,558403.3,558403.3,6308,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453091480,33433.00
01/17/2016 23:45,2,0.000,ALERT,213.29,302.98,59.996,1453092303,"201051344000645","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,313332.7,313332.7,12464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453092305,33434.00
01/17/2016 23:45,2,0.000,ALERT,211.70,300.27,59.996,1453092303,"274151322000085","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,585932.4,585932.4,6299,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453092307,33435.00
01/17/2016 23:45,2,0.000,ALERT,213.29,302.68,59.996,1453092303,"201051344000633","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,305765.7,305765.7,12566,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453092309,33436.00
01/17/2016 23:45,2,0.000,ALERT,212.83,302.68,60.007,1453092303,"201051344000469","219011344069620",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,307225.6,307225.6,12526,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453092310,33437.00
01/17/2016 23:45,2,0.000,ALERT,211.70,300.57,60.002,1453092303,"201051344000646","219011344069620",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,311554.7,311554.7,17166,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453092312,33438.00
01/17/2016 23:45,2,0.000,ALERT,211.48,300.27,60.007,1453092303,"274151322000052","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,593719.8,593719.8,6357,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453092314,33439.00
01/17/2016 23:45,2,0.000,ALERT,212.16,300.87,60.012,1453092303,"201051344000585","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,316474.8,316474.8,17157,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453092316,33440.00
01/17/2016 23:45,2,0.000,ALERT,211.93,300.87,59.996,1453092303,"201051344001230","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,314691.8,314691.8,17203,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453092318,33441.00
01/17/2016 23:45,2,0.000,ALERT,212.61,301.77,60.034,1453092303,"201051344000582","219011344069620",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,309672.7,309672.7,17153,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453092320,33442.00
01/17/2016 23:45,2,0.000,ALERT,211.48,300.57,60.007,1453092303,"201051344000955","219011344069620",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,319016.4,319016.4,17138,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453092321,33443.00
01/17/2016 23:45,2,0.000,ALERT,211.48,299.67,60.012,1453092303,"274151322000094","219011344069620",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,477714.9,477714.9,6650,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453092323,33444.00
01/17/2016 23:45,2,0.000,ALERT,212.83,303.58,60.034,1453092303,"201051344000579","219011344069620",0.00,-11.00,0,301.17,305.38,0.0,0.0,0.000,320386.2,320386.2,12531,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453092325,33445.00
01/17/2016 23:45,2,0.000,ALERT,211.70,300.87,60.002,1453092303,"201051344000890","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,317151.7,317151.7,17227,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453092327,33446.00
01/17/2016 23:45,2,0.000,ALERT,211.93,300.27,60.002,1453092303,"201051344000438","219011344069620",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,318949.4,318949.4,17173,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453092328,33447.00
01/17/2016 23:45,2,0.000,ALERT,212.16,299.67,60.018,1453092303,"201051344000417","219011344069620",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,313033.4,313033.4,17244,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453092330,33448.00
01/17/2016 23:45,2,0.000,ALERT,211.93,300.27,60.018,1453092303,"274151322000083","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,588027.7,588027.7,6386,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453092332,33449.00
01/17/2016 23:45,2,0.000,ALERT,212.38,299.97,59.996,1453092303,"274151322000076","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,624645.4,624645.4,6374,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453092334,33450.00
01/17/2016 23:45,2,0.000,ALERT,212.83,303.58,60.039,1453092303,"201051344000868","219011344069620",0.00,-11.00,0,301.47,305.38,0.0,0.0,0.000,304700.0,304700.0,12491,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453092336,33451.00
01/17/2016 23:45,2,0.000,ALERT,211.70,300.87,60.002,1453092303,"274151322000095","219011344069620",0.00,-12.00,0,298.77,302.37,0.0,0.0,0.000,617333.3,617333.3,6397,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453092337,33452.00
01/17/2016 23:45,2,0.000,ALERT,212.38,302.37,60.012,1453092303,"201051344000988","219011344069620",0.00,-10.00,0,298.17,304.18,0.0,0.0,0.000,304685.8,304685.8,12538,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453092339,33453.00
01/17/2016 23:45,2,0.000,ALERT,211.70,299.67,59.954,1453092303,"201051344001025","219011344069620",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,317069.8,317069.8,17147,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453092341,33454.00
01/17/2016 23:45,2,0.000,ALERT,212.61,302.98,60.002,1453092303,"201051344000458","219011344069620",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,314794.1,314794.1,12531,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453092343,33455.00
01/17/2016 23:45,2,0.000,ALERT,213.29,302.37,60.018,1453092303,"201051344000853","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,312177.8,312177.8,12465,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453092345,33456.00
01/17/2016 23:45,2,0.000,ALERT,212.38,300.27,60.012,1453092303,"201051344000685","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,318364.9,318364.9,17196,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453092347,33457.00
01/17/2016 23:45,2,0.000,ALERT,212.16,299.97,60.012,1453092303,"201051344000917","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,316089.9,316089.9,17181,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453092349,33458.00
01/17/2016 23:45,2,0.000,ALERT,212.16,300.87,60.023,1453092303,"201051344001145","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,319296.5,319296.5,17170,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453092350,33459.00
01/17/2016 23:45,2,0.000,ALERT,211.93,299.67,60.012,1453092303,"201051344000651","219011344069620",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,313448.1,313448.1,17176,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453092352,33460.00
01/17/2016 23:45,2,0.000,ALERT,211.03,299.37,60.002,1453092303,"274151322000088","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,570923.9,570923.9,6270,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453092354,33461.00
01/17/2016 23:45,2,0.000,ALERT,212.38,299.07,60.007,1453092303,"274151322000068","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,478003.1,478003.1,6643,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453092356,33462.00
01/17/2016 23:45,2,0.000,ALERT,211.48,300.57,59.996,1453092303,"201051344001135","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,309895.2,309895.2,17160,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453092358,33463.00
01/17/2016 23:45,2,0.000,ALERT,212.38,302.98,60.007,1453092303,"201051344000594","219011344069620",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,315794.1,315794.1,12553,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453092359,33464.00
01/17/2016 23:45,2,0.000,ALERT,211.93,299.97,60.028,1453092303,"201051344001203","219011344069620",0.00,-11.50,0,297.87,303.28,0.0,0.0,0.000,316391.9,316391.9,17166,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453092361,33465.00
01/17/2016 23:45,2,0.000,ALERT,211.48,300.57,59.975,1453092303,"274151322000054","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,583279.7,583279.7,6262,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453092363,33466.00
01/17/2016 23:45,2,0.000,ALERT,212.83,301.77,60.012,1453092303,"201051344000867","219011344069620",0.00,-10.00,0,299.67,304.78,0.0,0.0,0.000,305027.2,305027.2,12534,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453092365,33467.00
01/17/2016 23:45,2,0.000,ALERT,211.70,300.27,60.002,1453092303,"201051344001093","219011344069620",0.00,-9.00,0,298.47,301.77,0.0,0.0,0.000,314940.2,314940.2,17159,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453092367,33468.00
01/17/2016 23:45,2,0.000,ALERT,212.61,302.68,60.007,1453092303,"201051344000900","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,318453.1,318453.1,12431,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453092368,33469.00
01/17/2016 23:45,2,0.000,ALERT,212.83,301.77,60.007,1453092303,"201051344000648","219011344069620",0.00,-12.00,0,299.97,304.48,0.0,0.0,0.000,312038.9,312038.9,12507,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453092370,33470.00
01/17/2016 23:45,2,0.000,ALERT,212.83,303.28,60.007,1453092303,"201051344000569","219011344069620",0.00,-11.00,0,301.17,305.38,0.0,0.0,0.000,320184.9,320184.9,12386,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453092372,33471.00
01/17/2016 23:45,2,0.000,ALERT,212.61,302.68,60.002,1453092303,"201051344000983","219011344069620",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,314940.4,314940.4,12463,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453092374,33472.00
01/17/2016 23:45,2,0.000,ALERT,212.83,302.68,60.012,1453092303,"201051344001158","219011344069620",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,309931.3,309931.3,12562,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453092376,33473.00
01/17/2016 23:45,2,0.000,ALERT,213.29,303.28,60.007,1453092303,"201051344000576","219011344069620",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,313138.9,313138.9,12439,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453092377,33474.00
01/17/2016 23:45,2,0.000,ALERT,211.48,298.47,59.965,1453092303,"274151322000087","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,558403.3,558403.3,6310,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453092379,33475.00
